Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.88
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0110,L1 Current (Min),A,18.38
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0110,L1 Current (Max),A,18.5
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.38
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.38
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.94
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99838
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96423
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95349
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (Min),A,7.88
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (Max),A,8.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.88
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (Min),A,17.5
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (Max),A,17.62
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.62
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (Min),A,13.12
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (Max),A,13.5
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.38
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,68.25
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-171.69
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.03084
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.1227
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.03667
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.77
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.12
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Min),A,45.5
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Max),A,45.88
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Min),A,36.5
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Max),A,36.75
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.62
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Min),A,54.88
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Max),A,55.12
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T07:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.12
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.13
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.94
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90607
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94376
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92197
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (Min),A,22.5
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (Max),A,22.62
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (Min),A,13.5
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (Max),A,13.62
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.62
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (Min),A,27.88
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (Max),A,28.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-6.5
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-18.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-2.06
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.86538
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.89731
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99734
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0110,L3 Current (Min),A,1.12
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0110,L3 Current (Max),A,1.5
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.25
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0110,L2 Current (Min),A,5.25
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0110,L2 Current (Max),A,5.38
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.38
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0110,L1 Current (Min),A,23.62
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0110,L1 Current (Max),A,23.62
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,23.62
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.12
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.75
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.63
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99948
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97321
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95401
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (Min),A,13.25
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (Max),A,13.38
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.25
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (Min),A,18.62
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (Max),A,18.75
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.75
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (Min),A,12.75
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (Max),A,12.88
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.88
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,62.19
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-126.69
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,108.69
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.03749
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.11879
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.04918
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Min),A,36.12
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Max),A,36.25
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Min),A,37.5
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Max),A,37.62
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Min),A,63.62
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Max),A,63.88
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T07:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.88
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.87
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.56
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90668
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95389
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92245
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (Min),A,20.75
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (Max),A,20.88
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.88
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (Min),A,12.25
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (Max),A,12.38
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.25
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (Min),A,26.75
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (Max),A,26.75
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.75
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.81
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-9.87
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.19
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98709
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.93741
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99518
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0110,L3 Current (Min),A,3.38
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0110,L3 Current (Max),A,3.38
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,3.38
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0110,L2 Current (Min),A,5.38
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0110,L2 Current (Max),A,5.62
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.5
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0110,L1 Current (Min),A,21.88
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0110,L1 Current (Max),A,21.88
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.88
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.38
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.44
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99844
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98828
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9617
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.12
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.12
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.12
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (Min),A,26.25
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (Max),A,26.38
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.38
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (Min),A,13.62
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (Max),A,13.62
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.62
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,30.69
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.12
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,59.87
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07674
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.11727
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.13518
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.72
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.83
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Min),A,34.75
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Max),A,34.75
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.75
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Min),A,44.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Max),A,44.12
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Min),A,61.75
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Max),A,61.75
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T07:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.19
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.93
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88605
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92792
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9837
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (Min),A,20.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (Max),A,20.12
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (Min),A,9.62
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (Max),A,9.62
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.62
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (Min),A,64.75
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (Max),A,64.88
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.88
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.75
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,2.5
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-2.94
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98135
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95334
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99777
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0110,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0110,L3 Current (Min),A,4.38
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0110,L3 Current (Max),A,4.62
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,4.38
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0110,L2 Current (Min),A,4.75
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0110,L2 Current (Max),A,5.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.88
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0110,L1 Current (Min),A,34.5
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0110,L1 Current (Max),A,34.62
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,34.5
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.5
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.13
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9985
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98959
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9613
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (Min),A,7.75
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (Max),A,7.75
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.75
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (Min),A,30.25
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (Max),A,30.62
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (Min),A,13.25
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (Max),A,13.38
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.38
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-121.5
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,56.43
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.37
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.04015
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.14473
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.14232
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.88
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.94
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Min),A,31.5
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Max),A,31.62
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Min),A,44.62
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Max),A,44.88
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Min),A,112.5
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Max),A,112.62
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T07:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.06
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.12
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.94
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
