Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89459
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.83743
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97623
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (Min),A,20.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (Max),A,20.25
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.12
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (Min),A,8.25
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (Max),A,8.25
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.25
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (Min),A,53.88
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (Max),A,53.88
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.88
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.06
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-14.06
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.94
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99258
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.91128
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99551
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0110,L3 Current (Min),A,4.75
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0110,L3 Current (Max),A,4.88
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,4.75
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0110,L2 Current (Min),A,4.25
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0110,L2 Current (Max),A,4.5
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.38
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0110,L1 Current (Min),A,22.25
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0110,L1 Current (Max),A,22.38
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,22.38
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,5.75
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.19
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.13
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98779
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9881
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97089
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (Min),A,3.5
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (Max),A,3.5
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (Min),A,27.62
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (Max),A,27.75
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.75
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (Min),A,13.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (Max),A,13.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,45.88
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.25
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-57.13
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.05238
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.24633
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.1147
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.02
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.06
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Min),A,27.62
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Max),A,28.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.75
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Min),A,39.75
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Max),A,39.88
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Min),A,89.12
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Max),A,89.25
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T07:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.19
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.44
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.25
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8544
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94675
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98282
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (Min),A,18.88
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (Max),A,19.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (Min),A,14.12
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (Max),A,14.25
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.25
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (Min),A,61.25
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (Max),A,61.5
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.38
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.81
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-6.75
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.44
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99033
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.93533
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99484
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0110,L3 Current (Min),A,3.12
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0110,L3 Current (Max),A,3.12
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,3.12
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0110,L2 Current (Min),A,4.25
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0110,L2 Current (Max),A,4.38
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.38
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0110,L1 Current (Min),A,23.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0110,L1 Current (Max),A,23.25
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,23.12
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,2.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.13
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.75
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9985
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96381
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98575
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (Min),A,10.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (Max),A,10.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (Min),A,16.75
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (Max),A,16.88
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.75
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (Min),A,21.5
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (Max),A,21.62
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.62
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,94.38
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-77.69
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.01396
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.0967
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.011
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Min),A,30.88
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Max),A,31.12
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Min),A,35.25
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Max),A,35.38
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Min),A,106.12
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Max),A,106.25
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.12
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T07:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.69
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-46.19
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.87
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8674
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.63006
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96347
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (Min),A,18.88
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (Max),A,18.88
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.88
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (Min),A,6.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (Max),A,6.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (Min),A,48.62
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (Max),A,48.88
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.75
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.75
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-8.19
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-2.69
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98691
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9407
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99783
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0110,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0110,L3 Current (Min),A,3.12
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0110,L3 Current (Max),A,3.25
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,3.12
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0110,L2 Current (Min),A,4.5
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0110,L2 Current (Max),A,4.62
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.5
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0110,L1 Current (Min),A,36.5
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0110,L1 Current (Max),A,36.5
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,36.5
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,9.19
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.06
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.5
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.987
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99173
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98453
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (Min),A,18.12
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (Max),A,18.25
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.12
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (Min),A,19.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (Max),A,19.12
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.12
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (Min),A,14.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (Max),A,14.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,19.69
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-60.81
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-163.25
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.21212
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.09599
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.02205
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Min),A,38.25
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Max),A,38.38
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Min),A,28.25
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Max),A,28.25
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.25
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Min),A,98.62
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Max),A,98.75
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T06:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.88
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.44
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.19
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85037
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.80157
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97632
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (Min),A,20.38
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (Max),A,20.5
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (Min),A,7.75
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (Max),A,7.88
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.88
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (Min),A,63.5
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (Max),A,63.75
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.62
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.32
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-8.69
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.94
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9903
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.94379
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99225
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0110,L3 Current (Min),A,2.88
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0110,L3 Current (Max),A,3.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,3.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0110,L2 Current (Min),A,4.38
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0110,L2 Current (Max),A,4.38
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.38
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0110,L1 Current (Min),A,22.88
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0110,L1 Current (Max),A,23.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,22.88
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,5.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.69
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.25
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99545
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98184
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95224
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (Min),A,8.75
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (Max),A,8.88
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.88
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (Min),A,20.25
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (Max),A,20.38
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.38
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (Min),A,12.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (Max),A,12.12
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.12
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,172.81
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.56
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-54.56
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0089
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.09957
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.11336
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
