Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Min),A,31.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Max),A,31.12
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.12
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Min),A,31.88
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Max),A,32.12
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Min),A,98.38
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Max),A,98.75
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T06:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.38
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.88
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.69
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85544
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.83148
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96448
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (Min),A,20.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (Max),A,20.12
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (Min),A,8.12
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (Max),A,8.12
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.12
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (Min),A,48.75
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (Max),A,49.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.88
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.19
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,8.87
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.44
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.79895
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9454
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99313
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0110,L3 Current (Min),A,1.62
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0110,L3 Current (Max),A,2.75
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,2.12
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0110,L2 Current (Min),A,5.5
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0110,L2 Current (Max),A,5.5
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.5
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0110,L1 Current (Min),A,23.25
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0110,L1 Current (Max),A,23.25
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,23.25
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,2.31
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.25
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.94
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99814
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98022
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95337
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.88
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (Max),A,13.88
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (Min),A,17.88
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (Max),A,18.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (Min),A,12.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (Max),A,12.12
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.37
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,103.93
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-18.19
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.14907
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.04201
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.07671
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Min),A,33.5
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Max),A,34.38
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Min),A,30.88
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Max),A,30.88
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Min),A,84.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Max),A,84.12
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T06:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.94
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.69
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.25
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88992
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.83441
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94324
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (Min),A,21.25
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (Max),A,21.38
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.25
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (Min),A,8.25
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (Max),A,8.38
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.25
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (Min),A,39.38
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (Max),A,39.5
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.38
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.06
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-15.75
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.75
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.96896
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.8941
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99237
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0110,L3 Current (Min),A,1.5
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0110,L3 Current (Max),A,1.62
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.62
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0110,L2 Current (Min),A,4.38
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0110,L2 Current (Max),A,4.62
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.5
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0110,L1 Current (Min),A,21.88
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0110,L1 Current (Max),A,22.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,22.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.12
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.19
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.75
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99963
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97922
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96774
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (Min),A,14.12
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (Max),A,14.25
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.12
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (Min),A,17.88
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (Max),A,17.88
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.88
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (Min),A,12.12
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (Max),A,12.25
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.12
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-34.44
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,38.13
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,84.81
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07903
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.13524
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.0649
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Min),A,36.12
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Max),A,36.12
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Min),A,30.12
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Max),A,30.38
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.25
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Min),A,73.12
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Max),A,73.38
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T06:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.69
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.56
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91312
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.83572
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93826
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (Min),A,25.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (Max),A,25.12
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (Min),A,8.12
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (Max),A,8.12
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.12
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (Min),A,38.25
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (Max),A,38.38
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.25
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.69
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-16.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.13
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98654
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.92227
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99176
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0110,L3 Current (Min),A,2.5
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0110,L3 Current (Max),A,2.5
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,2.5
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0110,L2 Current (Min),A,4.5
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0110,L2 Current (Max),A,4.62
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.5
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0110,L1 Current (Min),A,21.62
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0110,L1 Current (Max),A,21.75
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.62
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,3.5
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.69
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.5
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98294
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97733
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96469
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (Min),A,2.38
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (Max),A,2.5
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.38
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (Min),A,17.75
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (Max),A,17.88
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.88
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (Min),A,12.25
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (Max),A,12.38
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.38
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,23.81
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.44
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-27.82
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0472
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.00117
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.01308
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Min),A,29.62
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Max),A,29.75
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.75
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Min),A,30.12
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Max),A,30.25
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Min),A,71.88
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Max),A,72.12
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T06:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.44
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.75
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.31
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.76596
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.76104
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9335
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (Min),A,15.12
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (Max),A,15.25
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.25
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (Min),A,6.12
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (Max),A,6.12
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.12
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (Min),A,40.25
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (Max),A,40.38
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.25
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.56
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-5.31
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.69
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98923
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.94562
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99188
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0110,L3 Current (Min),A,2.75
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0110,L3 Current (Max),A,3.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,3.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0110,L2 Current (Min),A,4.62
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0110,L2 Current (Max),A,4.88
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.88
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0110,L1 Current (Min),A,21.5
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0110,L1 Current (Max),A,21.62
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.62
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,1.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.56
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
