Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99863
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95914
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95462
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (Min),A,7.5
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (Max),A,7.62
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (Min),A,16.62
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (Max),A,16.88
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.75
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (Min),A,11.5
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (Max),A,11.62
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.62
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-155.69
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,66.88
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.02977
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.03844
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.04323
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Min),A,24.12
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Max),A,24.5
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.38
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Min),A,27.12
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Max),A,27.38
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.25
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Min),A,73.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Max),A,73.25
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T06:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-43.5
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-47.19
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.38
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.68151
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.63262
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90997
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (Min),A,14.25
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (Max),A,14.38
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.38
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (Min),A,6.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (Max),A,6.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (Min),A,35.5
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (Max),A,35.75
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.62
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.06
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-24.88
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.63
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97998
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.85113
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99115
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0110,L3 Current (Min),A,2.75
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0110,L3 Current (Max),A,2.88
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,2.88
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0110,L2 Current (Min),A,4.12
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0110,L2 Current (Max),A,4.25
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.25
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0110,L1 Current (Min),A,21.75
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0110,L1 Current (Max),A,21.88
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.88
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.38
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.37
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.56
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99951
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96228
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95608
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.62
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (Max),A,12.62
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.62
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (Min),A,16.5
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (Max),A,16.62
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.62
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (Min),A,11.5
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (Max),A,11.5
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.12
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.62
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,88.5
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.14278
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.00398
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.05171
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Min),A,27.38
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Max),A,27.62
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Min),A,26.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Max),A,26.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Min),A,68.25
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Max),A,68.5
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T05:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-43.25
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-38.31
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.56
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.68527
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.74444
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89386
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (Min),A,14.62
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (Max),A,14.62
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.62
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (Min),A,5.88
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (Max),A,5.88
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.88
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (Min),A,31.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (Max),A,31.12
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-8.13
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.81
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99591
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.93548
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99326
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0110,L3 Current (Min),A,4.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0110,L3 Current (Max),A,4.12
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,4.12
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0110,L2 Current (Min),A,4.5
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0110,L2 Current (Max),A,4.5
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.5
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0110,L1 Current (Min),A,21.5
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0110,L1 Current (Max),A,21.5
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.5
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.62
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.63
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.81
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99963
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97125
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95547
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (Min),A,16.62
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (Max),A,16.62
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.62
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (Min),A,17.38
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (Max),A,17.5
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.38
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (Min),A,11.38
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (Max),A,11.5
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.38
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.12
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-175.25
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.25
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.01607
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.02486
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.0002
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Min),A,32.75
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Max),A,32.88
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.75
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Min),A,27.25
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Max),A,27.25
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.25
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Min),A,63.12
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Max),A,63.25
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T05:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.25
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-36.63
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.56
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.78073
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.77029
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91888
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (Min),A,14.75
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (Max),A,14.75
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.75
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (Min),A,6.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (Max),A,6.12
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (Min),A,32.5
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (Max),A,32.62
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.12
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-11.63
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.75
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99576
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.93832
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99222
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0110,L3 Current (Min),A,4.12
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0110,L3 Current (Max),A,4.12
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,4.12
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0110,L2 Current (Min),A,4.5
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0110,L2 Current (Max),A,4.62
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.5
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0110,L1 Current (Min),A,21.38
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0110,L1 Current (Max),A,21.5
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.38
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.5
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.56
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98599
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98541
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95459
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (Min),A,2.5
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (Max),A,2.62
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.62
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (Min),A,25.12
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (Max),A,25.25
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.25
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (Min),A,11.5
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (Max),A,11.62
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,22.31
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-42.31
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-26.94
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.13991
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.10372
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.07231
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Min),A,20.62
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Max),A,20.75
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.75
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Min),A,35.12
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Max),A,35.25
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Min),A,65.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Max),A,65.12
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T05:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-43.25
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-45.25
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.44
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.68862
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.66918
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.86169
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (Min),A,14.38
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (Max),A,14.5
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.38
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (Min),A,5.62
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (Max),A,5.75
