Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.75
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (Min),A,22.5
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (Max),A,22.62
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.75
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-18.25
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.38
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98221
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.87127
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99457
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0110,L3 Current (Min),A,4.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0110,L3 Current (Max),A,4.25
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,4.12
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0110,L2 Current (Min),A,4.25
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0110,L2 Current (Max),A,4.25
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.25
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0110,L1 Current (Min),A,21.62
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0110,L1 Current (Max),A,21.62
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.62
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.56
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.19
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99789
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9819
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98685
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (Min),A,7.38
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (Max),A,7.38
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.38
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (Min),A,17.62
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (Max),A,17.75
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.62
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (Min),A,21.88
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (Max),A,21.88
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.88
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.44
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-48.56
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,56.69
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.04866
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.08864
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03859
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Min),A,24.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Max),A,24.25
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.12
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Min),A,26.62
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Max),A,26.75
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Min),A,64.75
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Max),A,65.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T05:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.25
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.19
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.75
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.76782
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97089
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91672
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (Min),A,14.38
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (Max),A,14.5
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (Min),A,17.12
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (Max),A,17.25
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.12
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (Min),A,21.38
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (Max),A,36.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.69
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-4.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.94
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99734
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9389
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99466
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0110,L3 Current (Min),A,4.12
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0110,L3 Current (Max),A,4.12
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,4.12
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0110,L2 Current (Min),A,4.25
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0110,L2 Current (Max),A,4.5
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.25
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0110,L1 Current (Min),A,21.75
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0110,L1 Current (Max),A,22.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.88
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.63
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.56
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.13
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97836
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97491
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95605
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (Min),A,2.25
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (Max),A,2.38
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.25
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (Min),A,16.62
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (Max),A,16.88
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.75
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (Min),A,12.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (Max),A,12.12
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.12
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-29.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-57.25
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,84.81
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.08058
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.11586
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.06593
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Min),A,20.12
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Max),A,20.25
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.12
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Min),A,38.25
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Max),A,38.25
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Min),A,54.25
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Max),A,69.62
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T05:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.25
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.31
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.13
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.75323
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.8436
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94638
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (Min),A,15.38
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (Max),A,15.38
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.38
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (Min),A,6.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (Max),A,6.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (Min),A,42.88
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (Max),A,42.88
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.88
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.06
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-8.19
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.19
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99463
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95761
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99435
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0110,L3 Current (Min),A,4.12
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0110,L3 Current (Max),A,4.12
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,4.12
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0110,L2 Current (Min),A,4.5
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0110,L2 Current (Max),A,4.62
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.62
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0110,L1 Current (Min),A,21.88
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0110,L1 Current (Max),A,22.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.88
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.75
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.31
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99966
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97357
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95612
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (Min),A,21.12
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (Max),A,21.25
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.25
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (Min),A,16.75
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (Max),A,16.75
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.75
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (Min),A,12.12
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (Max),A,12.38
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.25
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-34.75
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.06
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,57.25
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.1473
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.00374
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.16408
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Min),A,38.62
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Max),A,38.62
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Min),A,27.12
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Max),A,27.12
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Min),A,76.75
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Max),A,76.88
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T05:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.37
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-40.69
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.81
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8316
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.71295
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92239
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (Min),A,19.88
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (Max),A,20.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.88
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (Min),A,5.75
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (Max),A,5.88
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.88
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (Min),A,35.62
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (Max),A,35.75
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.62
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-5.38
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-16.87
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.69
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98367
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.91745
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9975
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0110,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0110,L3 Current (Min),A,3.62
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0110,L3 Current (Max),A,3.75
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,3.62
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0110,L2 Current (Min),A,4.75
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0110,L2 Current (Max),A,4.75
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.75
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0110,L1 Current (Min),A,34.12
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0110,L1 Current (Max),A,34.25
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,34.25
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.25
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.19
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.19
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99902
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96121
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95749
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (Min),A,7.25
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (Max),A,12.38
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.38
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (Min),A,16.5
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (Max),A,16.75
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.62
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (Min),A,12.25
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (Max),A,12.38
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.25
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-172.06
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-101.19
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,81.25
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.06172
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.07271
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.02434
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
