Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Min),A,29.88
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Max),A,34.75
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Min),A,26.62
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Max),A,26.88
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.75
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Min),A,81.12
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Max),A,81.25
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T04:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.5
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-40.69
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.44
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.76806
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.72168
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92581
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (Min),A,15.5
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (Max),A,15.62
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.62
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (Min),A,6.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (Max),A,6.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (Min),A,35.5
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (Max),A,35.75
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.62
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-5.25
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-16.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.12
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98679
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.88013
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9968
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0110,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0110,L3 Current (Min),A,3.88
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0110,L3 Current (Max),A,4.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,3.88
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0110,L2 Current (Min),A,3.88
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0110,L2 Current (Max),A,4.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,3.88
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0110,L1 Current (Min),A,34.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0110,L1 Current (Max),A,34.12
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,34.12
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.19
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.5
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.37
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99356
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98437
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95645
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (Min),A,6.62
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (Max),A,6.62
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.62
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (Min),A,25.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (Max),A,25.12
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (Min),A,12.12
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (Max),A,12.25
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.25
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,68.5
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-46.62
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.94
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.08162
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.06526
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.09447
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Min),A,25.12
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Max),A,25.25
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.12
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Min),A,34.12
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Max),A,34.25
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Min),A,81.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Max),A,81.25
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T04:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.31
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-41.75
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.31
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.72546
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.69934
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95703
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (Min),A,15.12
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (Max),A,15.38
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.25
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (Min),A,5.62
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (Max),A,5.62
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.62
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (Min),A,45.88
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (Max),A,45.88
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.88
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.94
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-0.56
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.06
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99182
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.94382
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99832
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0110,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0110,L3 Current (Min),A,4.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0110,L3 Current (Max),A,4.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,4.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0110,L2 Current (Min),A,4.38
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0110,L2 Current (Max),A,4.5
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.38
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0110,L1 Current (Min),A,43.12
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0110,L1 Current (Max),A,43.12
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,43.12
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.81
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.75
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99808
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96979
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95019
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (Min),A,7.5
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (Max),A,7.5
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (Min),A,16.38
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (Max),A,16.38
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.38
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (Min),A,12.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (Max),A,12.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.88
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-26.62
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,111.07
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.15877
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.13854
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.03728
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Min),A,25.25
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Max),A,25.5
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.38
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Min),A,25.62
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Max),A,25.62
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Min),A,100.38
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Max),A,100.38
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T04:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.81
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-54.5
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.87
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.82394
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.53774
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98166
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (Min),A,15.12
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (Max),A,15.25
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.12
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (Min),A,5.62
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (Max),A,5.62
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.62
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (Min),A,60.12
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (Max),A,60.25
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.12
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.75
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-20.5
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-2.56
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98264
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.88434
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99875
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0110,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0110,L3 Current (Min),A,4.25
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0110,L3 Current (Max),A,4.25
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,4.25
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0110,L2 Current (Min),A,3.5
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0110,L2 Current (Max),A,3.5
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,3.5
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0110,L1 Current (Min),A,44.62
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0110,L1 Current (Max),A,44.88
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,44.75
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.75
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.31
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.63
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99921
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97098
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95193
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (Min),A,11.38
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (Max),A,11.38
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.38
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (Min),A,17.12
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (Max),A,17.12
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.12
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (Min),A,12.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (Max),A,12.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-38.81
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-48.12
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,25.38
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0934
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.05132
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.05232
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Min),A,29.62
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Max),A,29.75
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.75
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Min),A,25.12
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Max),A,25.25
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.12
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Min),A,116.5
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Max),A,116.62
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T04:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.37
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-45.38
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.94
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.72778
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.65628
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97455
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (Min),A,14.12
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (Max),A,14.25
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.25
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (Min),A,5.62
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (Max),A,5.75
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.75
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (Min),A,55.5
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (Max),A,55.62
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.62
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.88
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-0.94
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.44
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99088
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95816
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99771
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0110,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0110,L3 Current (Min),A,4.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0110,L3 Current (Max),A,4.12
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,4.12
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0110,L2 Current (Min),A,4.75
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0110,L2 Current (Max),A,4.75
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.75
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0110,L1 Current (Min),A,31.88
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0110,L1 Current (Max),A,32.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,32.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.25
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.69
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.06
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97342
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97235
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98788
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (Min),A,2.12
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (Max),A,2.25
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.12
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (Min),A,18.62
