Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (Max),A,18.62
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.62
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (Min),A,22.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (Max),A,22.12
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,7.06
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.63
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-164.62
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.06069
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.15566
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.10585
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Min),A,19.62
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Max),A,19.75
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.62
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Min),A,28.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Max),A,28.25
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.12
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Min),A,109.38
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Max),A,109.5
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T04:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.81
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-43.56
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.81
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.75927
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.67056
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98221
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (Min),A,14.25
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (Max),A,14.38
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.25
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (Min),A,5.62
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (Max),A,5.75
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.75
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (Min),A,71.75
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (Max),A,71.88
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.75
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.69
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-22.69
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.5
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99432
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.86426
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99167
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0110,L3 Current (Min),A,4.12
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0110,L3 Current (Max),A,4.12
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,4.12
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0110,L2 Current (Min),A,3.75
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0110,L2 Current (Max),A,3.88
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,3.88
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0110,L1 Current (Min),A,21.38
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0110,L1 Current (Max),A,21.62
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.5
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.12
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.75
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.25
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99918
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98422
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9704
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (Min),A,12.38
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (Max),A,12.38
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.38
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (Min),A,22.12
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (Max),A,22.12
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.12
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (Min),A,12.5
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (Max),A,12.5
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-59.5
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,25.62
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-28.19
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07576
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.19899
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.19191
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Min),A,29.12
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Max),A,29.25
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.25
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Min),A,30.75
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Max),A,30.88
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.75
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Min),A,105.62
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Max),A,106.12
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T04:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-42.5
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-45.38
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.94
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.70156
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.66107
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96185
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (Min),A,14.5
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (Max),A,14.5
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (Min),A,5.62
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (Max),A,5.62
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.62
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (Min),A,43.88
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (Max),A,44.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.69
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-14.25
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.69
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98022
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.92078
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.996
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0110,L3 Current (Min),A,4.12
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0110,L3 Current (Max),A,4.12
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,4.12
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0110,L2 Current (Min),A,4.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0110,L2 Current (Max),A,4.12
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0110,L1 Current (Min),A,30.62
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0110,L1 Current (Max),A,30.75
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,30.75
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.37
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.56
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99936
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.987
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95868
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (Min),A,13.88
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (Max),A,14.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (Min),A,18.62
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (Max),A,18.75
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.62
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (Min),A,12.12
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (Max),A,12.12
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.12
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,62.25
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-69.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,29.88
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.12953
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.01439
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.02535
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Min),A,30.38
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Max),A,30.38
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.38
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Min),A,27.25
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Max),A,27.38
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.38
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Min),A,86.5
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Max),A,86.75
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T03:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.32
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-43.62
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.81
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8649
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.68249
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96774
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (Min),A,20.12
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (Max),A,20.25
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.12
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (Min),A,5.88
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (Max),A,5.88
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.88
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (Min),A,46.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (Max),A,46.12
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-5.56
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-3.5
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.75
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98965
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95221
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99579
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0110,L3 Current (Min),A,4.12
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0110,L3 Current (Max),A,4.12
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,4.12
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0110,L2 Current (Min),A,4.5
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0110,L2 Current (Max),A,4.5
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.5
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0110,L1 Current (Min),A,30.38
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0110,L1 Current (Max),A,30.5
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,30.38
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.75
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.5
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.13
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97311
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97897
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95975
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (Min),A,2.12
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (Max),A,2.25
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.12
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (Min),A,17.25
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (Max),A,17.25
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.25
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (Min),A,12.25
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (Max),A,12.25
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.25
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,106.5
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,109.56
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,37.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0511
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.06038
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.17836
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Min),A,26.12
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Max),A,26.25
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.12
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Min),A,26.75
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Max),A,26.88
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.75
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Min),A,88.38
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Max),A,88.62
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T03:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.5
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-43.81
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.63
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.77383
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.6828
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.78775
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (Min),A,14.5
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (Max),A,14.5
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (Min),A,5.75
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (Max),A,5.75
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.75
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (Min),A,20.25
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (Max),A,20.38
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.25
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.44
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-15.63
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.94
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
