Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99237
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.91336
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99521
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0110,L3 Current (Min),A,3.75
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0110,L3 Current (Max),A,3.88
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,3.75
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0110,L2 Current (Min),A,4.5
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0110,L2 Current (Max),A,4.62
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.5
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0110,L1 Current (Min),A,30.12
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0110,L1 Current (Max),A,30.12
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,30.12
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.56
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.93
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.63
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9978
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97806
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95303
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (Min),A,7.25
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (Max),A,7.38
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.38
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (Min),A,17.5
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (Max),A,17.62
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.62
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (Min),A,11.88
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (Max),A,11.88
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.88
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-41.37
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-76.5
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.81
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.1118
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.04875
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.05629
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Min),A,24.5
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Max),A,24.62
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Min),A,27.12
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Max),A,27.25
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Min),A,60.38
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Max),A,60.5
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T03:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-42.12
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-40.94
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.38
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.70275
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.70675
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.87936
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (Min),A,14.88
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (Max),A,15.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (Min),A,5.75
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (Max),A,5.88
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.88
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (Min),A,29.38
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (Max),A,29.62
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-5.88
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-4.06
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.38
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99133
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.94632
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99637
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0110,L3 Current (Min),A,3.88
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0110,L3 Current (Max),A,4.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,4.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0110,L2 Current (Min),A,4.75
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0110,L2 Current (Max),A,4.88
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.75
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0110,L1 Current (Min),A,30.75
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0110,L1 Current (Max),A,30.75
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,30.75
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.06
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.31
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98874
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98572
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95221
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (Min),A,2.5
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (Max),A,7.62
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.62
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (Min),A,25.62
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (Max),A,25.88
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.75
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (Min),A,11.88
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (Max),A,11.88
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.88
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.13
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.56
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,25.31
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.04878
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.16231
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.04875
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Min),A,20.38
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Max),A,25.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.25
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Min),A,35.25
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Max),A,35.62
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Min),A,70.75
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Max),A,71.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T03:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.69
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-38.19
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.25
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.76126
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.73812
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.86203
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (Min),A,15.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (Max),A,15.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (Min),A,5.88
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (Max),A,5.88
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.88
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (Min),A,26.38
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (Max),A,26.38
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.38
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.44
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-4.94
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.56
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97321
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96344
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99731
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0110,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0110,L3 Current (Min),A,4.62
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0110,L3 Current (Max),A,4.75
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,4.62
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0110,L2 Current (Min),A,4.25
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0110,L2 Current (Max),A,4.38
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.25
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0110,L1 Current (Min),A,31.38
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0110,L1 Current (Max),A,31.38
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,31.38
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.88
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.13
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99951
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9602
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96332
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (Min),A,16.62
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (Max),A,16.75
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.62
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (Min),A,16.62
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (Max),A,16.62
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.62
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (Min),A,12.25
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (Max),A,12.38
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.38
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-63.94
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,54.25
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,81.75
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.1422
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.05635
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.04967
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Min),A,34.5
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Max),A,34.5
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Min),A,26.25
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Max),A,26.38
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Min),A,68.5
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Max),A,68.62
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T03:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.63
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-46.5
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.25
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.7977
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.64923
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.87958
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (Min),A,15.5
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (Max),A,15.62
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.62
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (Min),A,5.88
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (Max),A,6.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (Min),A,29.38
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (Max),A,29.5
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.38
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.88
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-12.19
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.44
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.95877
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.93317
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99557
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0110,L3 Current (Min),A,3.88
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0110,L3 Current (Max),A,4.12
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,4.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0110,L2 Current (Min),A,4.12
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0110,L2 Current (Max),A,4.25
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.25
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0110,L1 Current (Min),A,21.88
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0110,L1 Current (Max),A,22.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.88
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.12
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.81
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99915
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96567
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95676
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (Min),A,12.25
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (Max),A,12.38
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.38
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (Min),A,16.75
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (Max),A,16.75
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.75
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (Min),A,12.12
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (Max),A,12.25
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.25
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.62
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-163.94
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-135.69
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.08458
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.05104
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.03679
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Min),A,30.5
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Max),A,30.5
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Min),A,26.12
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Max),A,26.25
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.12
