Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Min),A,62.5
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Max),A,62.62
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T03:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.94
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-47.12
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.94
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84372
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.64498
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89371
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (Min),A,20.25
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (Max),A,20.25
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.25
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (Min),A,6.5
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (Max),A,6.5
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (Min),A,29.62
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (Max),A,29.75
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.62
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.56
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,3.32
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.31
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99359
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95264
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99207
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0110,L3 Current (Min),A,4.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0110,L3 Current (Max),A,4.12
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,4.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0110,L2 Current (Min),A,5.12
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0110,L2 Current (Max),A,5.38
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.25
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0110,L1 Current (Min),A,21.38
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0110,L1 Current (Max),A,21.5
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.38
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.88
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-15.69
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.75
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90173
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9451
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98578
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (Min),A,1.75
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (Max),A,1.75
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.75
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (Min),A,13.62
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (Max),A,13.75
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.75
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (Min),A,23.25
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (Max),A,23.38
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.25
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,106.37
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-41.87
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,116.68
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.04823
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.07741
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.05437
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Min),A,25.62
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Max),A,25.75
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.75
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Min),A,24.25
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Max),A,24.38
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.38
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Min),A,73.5
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Max),A,73.62
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T02:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.63
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.87
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.31
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.79968
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93951
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92319
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (Min),A,15.88
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (Max),A,16.12
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (Min),A,15.75
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (Max),A,15.88
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.75
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (Min),A,35.38
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (Max),A,35.62
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.88
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-6.63
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.63
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99472
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96127
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99112
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0110,L3 Current (Min),A,3.88
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0110,L3 Current (Max),A,3.88
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,3.88
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0110,L2 Current (Min),A,4.88
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0110,L2 Current (Max),A,5.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0110,L1 Current (Min),A,21.38
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0110,L1 Current (Max),A,21.5
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.5
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,2.56
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-15.5
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.31
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97824
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94763
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96158
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (Min),A,2.12
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (Max),A,2.25
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.25
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (Min),A,13.5
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (Max),A,13.62
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (Min),A,13.88
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (Max),A,14.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.88
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,58.06
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,38.19
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,12.87
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09694
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.16429
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.15691
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Min),A,21.25
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Max),A,21.62
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Min),A,34.12
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Max),A,34.38
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Min),A,70.25
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Max),A,70.75
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T02:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-43.31
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.81
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.12
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.69195
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92374
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91791
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (Min),A,14.88
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (Max),A,15.12
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (Min),A,15.12
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (Max),A,15.12
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.12
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (Min),A,34.88
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (Max),A,35.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.88
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.62
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-35.81
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.19
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99252
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.78589
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99054
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0110,L3 Current (Min),A,3.75
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0110,L3 Current (Max),A,3.75
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,3.75
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0110,L2 Current (Min),A,3.62
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0110,L2 Current (Max),A,3.75
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,3.75
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0110,L1 Current (Min),A,21.12
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0110,L1 Current (Max),A,21.38
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.25
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.25
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.06
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99969
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98328
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95904
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (Min),A,16.38
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (Max),A,16.38
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.38
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (Min),A,23.88
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (Max),A,24.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (Min),A,13.62
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (Max),A,13.88
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.75
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,48.31
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-67.94
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,30.31
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.12209
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.09001
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.08339
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Min),A,32.5
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Max),A,32.88
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Min),A,42.38
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Max),A,42.62
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Min),A,69.25
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Max),A,69.62
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T02:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.69
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.88
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.25
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.79519
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92245
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94006
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (Min),A,16.62
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (Max),A,16.62
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.62
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (Min),A,15.25
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (Max),A,15.25
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.25
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (Min),A,42.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (Max),A,42.12
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.12
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-6.06
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-7.69
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.19
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.86297
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.94079
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99219
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0110,L3 Current (Min),A,5.12
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0110,L3 Current (Max),A,6.5
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,5.5
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0110,L2 Current (Min),A,4.25
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0110,L2 Current (Max),A,4.5
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.38
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0110,L1 Current (Min),A,21.88
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0110,L1 Current (Max),A,22.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,22.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,1.38
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.25
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.37
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99841
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95807
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96771
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (Min),A,7.75
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (Max),A,7.75
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.75
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (Min),A,14.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (Max),A,14.12
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.12
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (Min),A,14.25
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (Max),A,14.5
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.38
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-41.75
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,23.31
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,46.81
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
