Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.02623
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.05376
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.10494
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Min),A,28.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Max),A,28.38
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.12
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Min),A,33.5
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Max),A,33.62
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Min),A,78.12
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Max),A,78.12
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T02:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.19
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.81
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.94
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.78863
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93436
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92871
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (Min),A,16.38
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (Max),A,16.5
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.38
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (Min),A,15.25
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (Max),A,15.38
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.25
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (Min),A,39.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (Max),A,39.25
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.12
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-5.81
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-5.88
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.56
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98001
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.949
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99335
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0110,L3 Current (Min),A,4.25
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0110,L3 Current (Max),A,4.25
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,4.25
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0110,L2 Current (Min),A,4.38
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0110,L2 Current (Max),A,4.5
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.5
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0110,L1 Current (Min),A,21.88
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0110,L1 Current (Max),A,22.12
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,22.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.5
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.75
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.56
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99957
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97232
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96063
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (Min),A,14.38
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (Max),A,14.38
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.38
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (Min),A,15.12
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (Max),A,15.25
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.25
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (Min),A,14.25
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (Max),A,14.25
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.25
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-66.75
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-94.62
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-154.06
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.01009
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.07179
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.03447
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Min),A,33.38
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Max),A,33.38
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Min),A,34.75
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Max),A,35.12
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.88
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Min),A,74.62
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Max),A,75.12
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T02:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.63
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-38.81
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.88
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.77499
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.72207
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91601
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (Min),A,15.62
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (Max),A,15.75
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.75
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (Min),A,6.12
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (Max),A,6.25
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.12
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (Min),A,37.88
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (Max),A,38.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-6.5
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-7.25
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.69
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98907
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.94479
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99265
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0110,L3 Current (Min),A,3.75
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0110,L3 Current (Max),A,3.75
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,3.75
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0110,L2 Current (Min),A,4.12
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0110,L2 Current (Max),A,4.12
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.12
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0110,L1 Current (Min),A,21.62
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0110,L1 Current (Max),A,21.75
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.75
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.12
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.87
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.25
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99536
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96005
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96011
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (Min),A,7.38
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (Max),A,14.12
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.25
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (Min),A,13.62
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (Max),A,13.75
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.62
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (Min),A,14.12
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (Max),A,14.25
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.12
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,20.5
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,29.12
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,146.69
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.04616
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.06227
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.04689
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Min),A,25.62
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Max),A,32.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.12
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Min),A,23.25
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Max),A,23.5
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.38
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Min),A,73.25
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Max),A,73.38
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T02:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.56
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-42.12
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.31
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84204
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.6723
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.78143
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (Min),A,16.25
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (Max),A,16.5
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.38
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (Min),A,6.25
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (Max),A,6.38
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.38
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (Min),A,20.88
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (Max),A,21.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-5.19
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-11.13
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.25
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99118
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.90787
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99564
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0110,L3 Current (Min),A,3.88
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0110,L3 Current (Max),A,3.88
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,3.88
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0110,L2 Current (Min),A,4.25
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0110,L2 Current (Max),A,4.38
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.25
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0110,L1 Current (Min),A,30.62
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0110,L1 Current (Max),A,30.88
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,30.75
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,1.19
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.37
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.19
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97897
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96854
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96094
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (Min),A,2.25
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (Max),A,2.25
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.25
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (Min),A,13.75
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (Max),A,14.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.88
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (Min),A,14.12
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (Max),A,14.38
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.25
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-70.88
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-178.81
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,9.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.01158
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.09816
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.12309
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Min),A,22.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Max),A,22.12
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.12
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Min),A,23.62
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Max),A,23.88
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Min),A,63.88
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Max),A,64.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T01:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.81
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.19
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.25
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.81506
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93182
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.80343
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (Min),A,16.75
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (Max),A,17.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.88
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (Min),A,15.88
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (Max),A,16.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.88
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (Min),A,21.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (Max),A,21.12
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.12
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.56
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-3.62
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.44
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99338
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.93887
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99579
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0110,L3 Current (Min),A,3.5
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0110,L3 Current (Max),A,3.5
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,3.5
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0110,L2 Current (Min),A,4.5
