Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0110,L2 Current (Max),A,4.75
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.62
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0110,L1 Current (Min),A,31.25
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0110,L1 Current (Max),A,31.38
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,31.38
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.81
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.25
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.81
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90301
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9671
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96133
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (Min),A,1.75
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (Max),A,1.88
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.88
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (Min),A,16.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (Max),A,16.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (Min),A,14.25
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (Max),A,14.25
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.25
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,162.06
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-44.25
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,33.5
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.04439
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.07594
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.11382
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Min),A,21.75
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Max),A,22.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.88
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Min),A,36.25
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Max),A,36.5
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Min),A,64.75
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Max),A,64.88
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T01:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.69
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.69
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.94
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.80758
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93371
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95895
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (Min),A,17.12
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (Max),A,17.25
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.12
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (Min),A,16.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (Max),A,16.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (Min),A,38.88
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (Max),A,39.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.88
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-5.56
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,1.88
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.81
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99365
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95956
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99524
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0110,L3 Current (Min),A,3.88
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0110,L3 Current (Max),A,3.88
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,3.88
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0110,L2 Current (Min),A,4.62
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0110,L2 Current (Max),A,4.88
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.62
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0110,L1 Current (Min),A,30.88
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0110,L1 Current (Max),A,31.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,31.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.62
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.69
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.06
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99939
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96063
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96991
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (Min),A,25.38
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (Max),A,25.5
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (Min),A,14.38
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (Max),A,14.5
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (Min),A,14.5
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (Max),A,14.75
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.62
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-53.81
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,93.62
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,15.37
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.13582
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.00728
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.09725
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Min),A,44.75
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Max),A,45.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Min),A,34.88
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Max),A,35.12
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Min),A,84.12
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Max),A,84.5
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T01:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.38
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.88
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.25
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8316
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9277
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96451
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (Min),A,17.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (Max),A,17.12
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.12
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (Min),A,16.75
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (Max),A,16.75
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.75
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (Min),A,43.62
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (Max),A,43.75
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.75
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.25
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-3.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.19
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99387
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95273
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99585
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0110,L3 Current (Min),A,4.12
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0110,L3 Current (Max),A,4.12
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,4.12
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0110,L2 Current (Min),A,4.25
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0110,L2 Current (Max),A,4.38
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.25
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0110,L1 Current (Min),A,30.88
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0110,L1 Current (Max),A,30.88
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,30.88
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.06
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.56
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9996
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96942
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98712
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (Min),A,21.12
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (Max),A,21.25
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.25
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (Min),A,14.12
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (Max),A,14.12
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.12
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (Min),A,23.88
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (Max),A,24.12
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-29.56
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,17.69
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.69
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.05754
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.07314
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.17797
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Min),A,40.88
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Max),A,41.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Min),A,35.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Max),A,35.12
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Min),A,98.38
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Max),A,98.5
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T01:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.38
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.19
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.69
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88641
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93774
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9805
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (Min),A,21.75
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (Max),A,21.88
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.88
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (Min),A,17.12
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (Max),A,17.25
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.25
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (Min),A,58.25
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (Max),A,58.38
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.38
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.82
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,2.06
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.69
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99396
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95947
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99527
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0110,L3 Current (Min),A,3.62
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0110,L3 Current (Max),A,3.75
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,3.75
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0110,L2 Current (Min),A,5.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0110,L2 Current (Max),A,5.25
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.12
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0110,L1 Current (Min),A,30.62
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0110,L1 Current (Max),A,30.75
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,30.75
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.5
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-15.75
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.44
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99905
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95099
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98953
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (Min),A,12.5
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (Max),A,12.62
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (Min),A,13.38
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (Max),A,13.62
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (Min),A,26.88
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (Max),A,27.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.88
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,41.19
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,134.87
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-147.75
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.12474
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.01765
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.05089
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Min),A,37.25
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Max),A,37.38
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Min),A,35.5
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Max),A,35.75
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Min),A,115.88
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Max),A,116.12
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T01:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.5
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.44
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.56
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
