Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84036
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.80917
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97852
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (Min),A,17.12
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (Max),A,17.38
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.25
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (Min),A,7.62
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (Max),A,7.62
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.62
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (Min),A,61.25
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (Max),A,61.38
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.38
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.69
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,1.69
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.62
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99695
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96942
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99252
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0110,L3 Current (Min),A,33.38
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0110,L3 Current (Max),A,33.5
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,33.38
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0110,L2 Current (Min),A,6.62
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0110,L2 Current (Max),A,6.62
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.62
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0110,L1 Current (Min),A,22.25
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0110,L1 Current (Max),A,22.38
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,22.38
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.81
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.06
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.13
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99844
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95618
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98911
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (Min),A,9.25
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (Max),A,9.25
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.25
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (Min),A,14.62
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (Max),A,14.75
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.75
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (Min),A,27.12
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (Max),A,27.25
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.25
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-38.19
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-96.25
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.10289
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.15853
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.00957
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Min),A,58.38
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Max),A,58.5
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Min),A,28.38
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Max),A,28.5
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Min),A,110.75
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Max),A,111.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T01:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.38
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.25
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.69
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88168
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.83209
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96866
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (Min),A,21.25
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (Max),A,21.38
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.25
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (Min),A,8.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (Max),A,8.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (Min),A,53.75
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (Max),A,53.88
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.88
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.5
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.06
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99643
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97601
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98947
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0110,L3 Current (Min),A,34.25
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0110,L3 Current (Max),A,34.38
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,34.25
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0110,L2 Current (Min),A,6.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0110,L2 Current (Max),A,6.12
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0110,L1 Current (Min),A,21.5
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0110,L1 Current (Max),A,21.75
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.62
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.56
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.06
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98138
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98355
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98947
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (Min),A,2.5
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (Max),A,2.5
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (Min),A,24.88
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (Max),A,24.88
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.88
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (Min),A,27.12
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (Max),A,27.25
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.25
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,38.75
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-73.12
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,80.13
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.1628
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.19689
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.01579
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Min),A,56.88
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Max),A,57.25
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Min),A,38.38
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Max),A,38.5
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Min),A,102.5
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Max),A,102.75
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.62
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T00:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.37
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.56
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.37
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.74707
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94653
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95975
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (Min),A,15.88
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (Max),A,16.12
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (Min),A,17.75
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (Max),A,17.75
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.75
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (Min),A,45.25
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (Max),A,45.5
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.38
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.32
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,7.81
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.31
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9964
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97455
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99152
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0110,L3 Current (Min),A,33.12
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0110,L3 Current (Max),A,33.25
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,33.25
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0110,L2 Current (Min),A,6.38
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0110,L2 Current (Max),A,6.5
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.38
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0110,L1 Current (Min),A,22.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0110,L1 Current (Max),A,22.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,22.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.5
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.75
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99933
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94589
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99173
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.12
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (Max),A,14.25
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.12
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (Min),A,15.62
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (Max),A,16.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.75
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (Min),A,27.62
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (Max),A,27.75
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.62
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-122.06
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-144.69
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,33.06
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.01656
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.04414
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.02763
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Min),A,60.88
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Max),A,61.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Min),A,39.38
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Max),A,39.62
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Min),A,94.62
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Max),A,94.88
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T00:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-41.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.63
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.75021
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.70169
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98761
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (Min),A,15.88
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (Max),A,16.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (Min),A,7.12
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (Max),A,7.25
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.12
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (Min),A,78.38
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (Max),A,78.38
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.38
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-13.44
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,8.37
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.94
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.94562
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97073
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99124
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0110,L3 Current (Min),A,9.5
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0110,L3 Current (Max),A,9.5
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,9.5
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0110,L2 Current (Min),A,7.38
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0110,L2 Current (Max),A,7.5
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.38
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0110,L1 Current (Min),A,22.25
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0110,L1 Current (Max),A,22.38
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,22.38
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.25
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-15.69
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.5
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9855
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94794
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9892
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (Min),A,2.75
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (Max),A,2.88
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.88
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (Min),A,14.25
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (Max),A,14.38
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.25
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (Min),A,27.12
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (Max),A,27.25
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.25
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,40.19
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-97.31
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,53.75
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.06636
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.04134
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.04585
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
