Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Min),A,27.5
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Max),A,27.75
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Min),A,27.5
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Max),A,27.62
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.62
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Min),A,127.88
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Max),A,128.12
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T00:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.12
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-43.38
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.75
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85837
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.66592
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99747
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,28.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (Min),A,22.62
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (Max),A,22.62
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.62
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (Min),A,6.62
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (Max),A,6.62
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.62
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (Min),A,117.75
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (Max),A,118.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,117.88
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-6.56
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,3.62
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.81
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98001
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99341
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99466
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0110,L3 Current (Min),A,13.88
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0110,L3 Current (Max),A,13.88
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,13.88
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0110,L2 Current (Min),A,15.5
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0110,L2 Current (Max),A,15.5
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,15.5
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0110,L1 Current (Min),A,29.5
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0110,L1 Current (Max),A,30.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,29.75
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.44
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.5
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.06
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99832
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94195
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99393
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (Min),A,7.38
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (Max),A,7.5
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.38
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (Min),A,15.25
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (Max),A,15.38
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.25
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (Min),A,36.12
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (Max),A,36.25
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.25
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,17.19
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-41.25
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,102.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.24321
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.00911
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.10353
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Min),A,43.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Max),A,43.12
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Min),A,35.75
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Max),A,35.88
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Min),A,183.88
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Max),A,184.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T00:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.75
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.37
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.19
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.81253
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94531
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99393
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (Min),A,18.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (Max),A,18.38
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.25
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (Min),A,16.38
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (Max),A,16.62
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (Min),A,100.38
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (Max),A,100.5
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.38
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-5.44
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,5.81
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-13.69
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98901
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96976
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.95666
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0110,L3 Current (Min),A,18.12
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0110,L3 Current (Max),A,18.12
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,18.12
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0110,L2 Current (Min),A,6.25
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0110,L2 Current (Max),A,6.5
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.38
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0110,L1 Current (Min),A,9.88
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0110,L1 Current (Max),A,10.12
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,10.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.88
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.75
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.5
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99963
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98257
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98798
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (Min),A,15.12
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (Max),A,15.12
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.12
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (Min),A,25.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (Max),A,25.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (Min),A,27.12
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (Max),A,27.25
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.12
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-120.69
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,80.31
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-33.13
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.01396
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.00191
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.12215
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Min),A,49.5
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Max),A,49.88
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Min),A,47.5
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Max),A,47.75
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Min),A,137.38
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Max),A,137.62
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T00:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.06
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.87
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.94
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86566
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.75814
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98947
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (Min),A,19.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (Max),A,19.12
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (Min),A,6.88
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (Max),A,6.88
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.88
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (Min),A,91.75
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (Max),A,92.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.88
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-10.13
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-3.44
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-13.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.96481
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9765
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.95969
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0110,L3 Current (Min),A,11.12
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0110,L3 Current (Max),A,11.12
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,11.12
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0110,L2 Current (Min),A,7.88
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0110,L2 Current (Max),A,8.12
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,8.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0110,L1 Current (Min),A,11.5
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0110,L1 Current (Max),A,11.5
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,11.5
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.31
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.88
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99759
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95868
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98935
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (Min),A,9.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (Max),A,9.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (Min),A,15.5
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (Max),A,18.88
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.25
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (Min),A,27.38
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (Max),A,27.62
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.62
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-63.37
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-47.06
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,19.31
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.01045
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.06038
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.02666
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Min),A,38.38
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Max),A,38.5
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Min),A,29.88
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Max),A,32.88
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Min),A,130.75
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Max),A,131.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.88
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-21T00:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.75
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-36.94
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.31
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.78723
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.75561
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.82882
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (Min),A,18.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (Max),A,18.12
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (Min),A,7.38
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (Max),A,7.38
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.38
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (Min),A,23.38
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (Max),A,23.5
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.38
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-11.63
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.81
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.31
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.92877
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98239
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99042
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0110,L3 Current (Min),A,9.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0110,L3 Current (Max),A,9.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,9.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0110,L2 Current (Min),A,11.5
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0110,L2 Current (Max),A,11.62
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,11.5
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0110,L1 Current (Min),A,28.75
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0110,L1 Current (Max),A,28.88
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,28.75
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.62
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.19
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.63
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
