Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99719
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9603
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95975
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (Max),A,12.12
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (Min),A,14.88
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (Max),A,15.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.88
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (Min),A,12.88
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (Max),A,13.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.44
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-51.32
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.05772
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.1603
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.17263
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Min),A,37.62
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Max),A,37.75
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Min),A,33.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Max),A,33.12
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Min),A,63.62
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Max),A,63.75
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T23:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.75
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.56
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.32
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.78497
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.84549
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.85562
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (Min),A,18.5
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (Max),A,18.62
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (Min),A,8.25
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (Max),A,8.25
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.25
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (Min),A,24.62
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (Max),A,24.75
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.75
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-12.13
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-5.25
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-17.87
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9494
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98132
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.93292
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0110,L3 Current (Min),A,11.75
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0110,L3 Current (Max),A,11.75
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,11.75
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0110,L2 Current (Min),A,11.5
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0110,L2 Current (Max),A,11.62
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,11.5
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0110,L1 Current (Min),A,8.62
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0110,L1 Current (Max),A,8.75
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,8.62
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.19
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.44
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.44
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99182
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95941
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96152
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (Min),A,6.88
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (Max),A,7.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (Min),A,15.5
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (Max),A,15.62
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (Min),A,12.5
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (Max),A,12.88
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.75
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.75
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.75
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,11.94
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.17586
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.16173
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.0985
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Min),A,36.25
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Max),A,36.38
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Min),A,35.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Max),A,35.25
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Min),A,45.75
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Max),A,46.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T23:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.44
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.07
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.79187
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89093
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94788
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (Min),A,19.12
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (Max),A,19.25
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.12
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (Min),A,8.88
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (Max),A,8.88
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.88
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (Min),A,35.88
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (Max),A,36.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-7.37
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.75
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.31
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.96701
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98172
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98749
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0110,L3 Current (Min),A,14.5
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0110,L3 Current (Max),A,14.62
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,14.62
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0110,L2 Current (Min),A,12.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0110,L2 Current (Max),A,12.12
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.12
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0110,L1 Current (Min),A,20.25
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0110,L1 Current (Max),A,20.25
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,20.25
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.69
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.87
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.25
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98984
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96072
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96826
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (Min),A,7.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (Max),A,7.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (Min),A,14.62
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (Max),A,14.75
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.75
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (Min),A,12.75
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (Max),A,12.88
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.75
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,11.56
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-32.63
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,85.5
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07936
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.01097
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.07195
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Min),A,39.38
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Max),A,39.62
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Min),A,35.38
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Max),A,35.38
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Min),A,68.88
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Max),A,69.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T23:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.37
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.38
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.94
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.78714
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.86249
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90005
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (Min),A,18.88
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (Max),A,19.12
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (Min),A,8.38
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (Max),A,8.5
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.38
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (Min),A,27.5
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (Max),A,27.62
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-6.13
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.69
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-18.06
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.96878
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99475
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.92966
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0110,L3 Current (Min),A,12.88
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0110,L3 Current (Max),A,12.88
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,12.88
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0110,L2 Current (Min),A,21.25
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0110,L2 Current (Max),A,21.38
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,21.38
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0110,L1 Current (Min),A,8.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0110,L1 Current (Max),A,8.12
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,8.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.69
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.44
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.06
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99493
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98749
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95578
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (Min),A,9.12
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (Max),A,9.25
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.25
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (Min),A,23.25
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (Max),A,23.5
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.38
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (Min),A,12.38
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (Max),A,12.5
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.38
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-55.75
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-54.19
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09187
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.10961
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.11537
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Min),A,39.62
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Max),A,39.75
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Min),A,52.5
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Max),A,52.62
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Min),A,47.88
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Max),A,48.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T23:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.19
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.12
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.81
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90811
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89523
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.86142
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (Min),A,29.25
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (Max),A,29.38
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.25
