Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (Min),A,8.75
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (Max),A,8.88
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.75
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (Min),A,27.25
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (Max),A,27.38
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.25
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-6.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-5.81
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.06
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98544
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98904
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98743
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0110,L3 Current (Min),A,15.62
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0110,L3 Current (Max),A,18.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,16.12
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0110,L2 Current (Min),A,20.88
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0110,L2 Current (Max),A,21.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,20.88
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0110,L1 Current (Min),A,20.5
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0110,L1 Current (Max),A,20.62
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,20.62
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.94
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.56
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.87
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99091
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96402
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98608
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (Min),A,7.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (Max),A,7.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (Min),A,14.75
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (Max),A,14.75
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.75
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (Min),A,22.12
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (Max),A,22.12
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.12
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-53.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,82.69
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-159.44
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.04726
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.11464
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.01564
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Min),A,51.5
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Max),A,53.75
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Min),A,44.25
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Max),A,44.25
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Min),A,68.88
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Max),A,69.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T23:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.69
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.5
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.69
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89978
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90408
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.86566
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (Min),A,27.62
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (Max),A,27.75
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.75
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (Min),A,9.5
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (Max),A,9.5
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (Min),A,28.25
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (Max),A,28.5
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.38
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-7.93
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.81
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.94
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9823
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99304
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99234
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0110,L3 Current (Min),A,16.38
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0110,L3 Current (Max),A,16.5
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,16.38
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0110,L2 Current (Min),A,21.62
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0110,L2 Current (Max),A,21.75
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,21.75
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0110,L1 Current (Min),A,26.25
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0110,L1 Current (Max),A,26.25
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,26.25
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.19
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.87
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.75
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99411
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97031
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95685
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (Min),A,7.25
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (Max),A,7.38
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.38
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (Min),A,14.75
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (Max),A,14.75
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.75
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (Min),A,12.38
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (Max),A,12.5
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.38
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,50.94
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-84.94
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.56
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.03999
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.03331
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.0291
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Min),A,50.88
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Max),A,51.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Min),A,45.62
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Max),A,45.88
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Min),A,65.88
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Max),A,66.12
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T23:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.43
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.06
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.75
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.81619
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.8974
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90185
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (Min),A,20.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (Max),A,20.12
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (Min),A,9.25
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (Max),A,9.25
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.25
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (Min),A,28.88
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (Max),A,29.12
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-8.19
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,0.31
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-9.13
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9816
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98587
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98141
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0110,L3 Current (Min),A,18.5
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0110,L3 Current (Max),A,18.75
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,18.62
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0110,L2 Current (Min),A,12.75
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0110,L2 Current (Max),A,12.75
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.75
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0110,L1 Current (Min),A,17.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0110,L1 Current (Max),A,17.12
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,17.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.62
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.56
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.81
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99844
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96548
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95615
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (Min),A,15.62
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (Max),A,15.75
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.62
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (Min),A,15.12
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (Max),A,15.25
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.12
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (Min),A,12.38
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (Max),A,12.62
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.38
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-70.5
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,36.56
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-168.31
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.04814
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.16387
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.02293
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Min),A,52.88
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Max),A,52.88
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Min),A,36.88
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Max),A,37.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Min),A,58.12
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Max),A,58.12
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T22:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.94
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.62
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.75
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.80435
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88031
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88867
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (Min),A,20.5
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (Max),A,20.75
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.62
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (Min),A,9.38
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (Max),A,9.5
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (Min),A,29.75
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (Max),A,29.75
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.75
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-10.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-4.5
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-9.63
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97089
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97906
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.97855
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0110,L3 Current (Min),A,15.75
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0110,L3 Current (Max),A,16.12
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,16.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0110,L2 Current (Min),A,13.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0110,L2 Current (Max),A,13.25
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.12
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0110,L1 Current (Min),A,17.25
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0110,L1 Current (Max),A,17.25
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,17.25
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.75
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.56
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.13
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9986
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96658
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98654
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (Min),A,17.62
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (Max),A,17.62
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.62
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (Min),A,16.75
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (Max),A,16.88
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.88
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (Min),A,22.5
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (Max),A,22.62
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.62
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,87.37
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,85.56
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,136.56
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0699
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.03676
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.00087
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
