Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Min),A,52.5
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Max),A,52.62
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Min),A,39.12
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Max),A,39.25
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.25
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Min),A,68.75
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Max),A,69.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T22:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.44
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.75
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.19
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90109
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96466
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96112
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (Min),A,29.25
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (Max),A,29.38
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.25
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (Min),A,18.12
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (Max),A,18.25
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.12
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (Min),A,42.88
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (Max),A,43.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.88
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-10.25
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.12
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.93
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9776
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97974
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98373
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0110,L3 Current (Min),A,19.5
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0110,L3 Current (Max),A,19.62
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,19.62
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0110,L2 Current (Min),A,12.75
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0110,L2 Current (Max),A,12.88
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.75
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0110,L1 Current (Min),A,18.62
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0110,L1 Current (Max),A,18.75
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.75
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.88
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.19
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.69
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98633
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9848
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95615
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (Min),A,6.88
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (Max),A,10.5
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.88
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (Min),A,24.5
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (Max),A,24.5
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (Min),A,12.88
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (Max),A,13.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.88
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.31
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-138.06
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,82.87
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.16081
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.2051
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03026
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Min),A,55.38
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Max),A,58.62
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Min),A,55.38
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Max),A,55.5
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Min),A,74.38
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Max),A,74.62
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T22:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.13
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.25
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.83288
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93289
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96027
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (Min),A,20.75
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (Max),A,20.88
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.88
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (Min),A,11.5
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (Max),A,11.62
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (Min),A,45.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (Max),A,45.25
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.12
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-7.87
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.31
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-1.62
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98004
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97955
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99237
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0110,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0110,L3 Current (Min),A,18.5
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0110,L3 Current (Max),A,18.62
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,18.62
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0110,L2 Current (Min),A,13.12
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0110,L2 Current (Max),A,13.12
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.12
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0110,L1 Current (Min),A,38.62
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0110,L1 Current (Max),A,38.88
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,38.75
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.25
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.31
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.75
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99893
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95984
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95233
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (Min),A,13.88
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (Max),A,13.88
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.88
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (Min),A,16.12
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (Max),A,16.25
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.12
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (Min),A,13.38
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (Max),A,13.38
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.38
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,55.5
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,58.63
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,37.5
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.08412
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.14623
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.06584
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Min),A,51.88
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Max),A,52.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Min),A,40.75
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Max),A,40.75
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Min),A,96.75
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Max),A,96.75
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T22:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.44
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.06
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.19
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87991
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92117
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96097
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (Min),A,23.62
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (Max),A,23.75
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.62
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (Min),A,11.75
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (Max),A,11.88
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.88
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (Min),A,45.12
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (Max),A,45.25
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.25
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-5.56
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.94
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.38
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98645
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97418
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99112
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0110,L3 Current (Min),A,20.5
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0110,L3 Current (Max),A,20.5
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,20.5
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0110,L2 Current (Min),A,10.12
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0110,L2 Current (Max),A,10.38
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,10.25
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0110,L1 Current (Min),A,24.12
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0110,L1 Current (Max),A,24.38
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,24.25
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.62
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.13
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.13
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99429
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97034
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96686
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (Min),A,4.25
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (Max),A,4.25
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.25
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (Min),A,16.5
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (Max),A,16.62
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.62
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (Min),A,14.12
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (Max),A,14.38
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.25
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.88
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-58.81
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,89.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.06307
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.10213
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.03236
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Min),A,47.62
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Max),A,47.75
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Min),A,38.5
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Max),A,38.62
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Min),A,83.5
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Max),A,83.75
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T22:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.63
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.94
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.87
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93597
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95383
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97589
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (Min),A,32.25
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (Max),A,32.38
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.38
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (Min),A,13.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (Max),A,17.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (Min),A,60.62
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (Max),A,60.88
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.75
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.56
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,0.62
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-16.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98968
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99594
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.90579
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0110,L3 Current (Min),A,21.38
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0110,L3 Current (Max),A,21.38
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,21.38
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0110,L2 Current (Min),A,23.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0110,L2 Current (Max),A,23.12
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,23.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0110,L1 Current (Min),A,6.62
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0110,L1 Current (Max),A,6.62
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,6.62
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,3.12
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.31
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.63
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99289
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9632
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96899
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (Min),A,3.25
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (Max),A,3.25
