Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.25
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (Min),A,17.38
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (Max),A,17.5
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.38
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (Min),A,13.75
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (Max),A,13.88
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.75
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-62.37
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-59.37
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,9.06
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.06795
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.17235
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.0265
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Min),A,56.38
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Max),A,56.5
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Min),A,53.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Max),A,56.88
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Min),A,81.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Max),A,81.25
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T22:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.5
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.5
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84256
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9245
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95575
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (Min),A,21.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (Max),A,22.25
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (Min),A,12.5
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (Max),A,12.62
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (Min),A,48.5
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (Max),A,48.62
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.62
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.44
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-7.81
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-20.18
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99765
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95435
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.89096
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0110,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0110,L3 Current (Min),A,37.25
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0110,L3 Current (Max),A,37.38
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,37.25
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0110,L2 Current (Min),A,9.88
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0110,L2 Current (Max),A,9.88
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,9.88
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0110,L1 Current (Min),A,6.62
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0110,L1 Current (Max),A,6.88
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,6.75
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.88
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.93
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.63
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99948
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97992
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98767
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.75
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (Max),A,12.88
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.75
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (Min),A,24.25
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (Max),A,24.38
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.38
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (Min),A,22.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (Max),A,22.12
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.12
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,79.56
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-122.25
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,81.31
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.05776
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.00655
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03047
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Min),A,69.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Max),A,70.38
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Min),A,46.5
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Max),A,46.75
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Min),A,77.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Max),A,77.38
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T21:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.88
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.62
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.13
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8342
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88336
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96121
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (Min),A,21.75
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (Max),A,21.88
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.75
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (Min),A,12.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (Max),A,12.5
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.12
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (Min),A,44.5
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (Max),A,44.88
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.75
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.5
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.94
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-12.37
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99313
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97568
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.93469
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0110,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0110,L3 Current (Min),A,30.5
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0110,L3 Current (Max),A,33.88
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,31.25
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0110,L2 Current (Min),A,11.5
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0110,L2 Current (Max),A,11.62
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,11.62
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0110,L1 Current (Min),A,7.38
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0110,L1 Current (Max),A,7.5
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,7.5
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.44
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.94
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.06
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99915
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97253
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96817
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.75
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.88
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.88
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (Min),A,20.88
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (Max),A,21.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (Min),A,13.88
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (Max),A,13.88
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.88
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,77.19
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,11.19
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-43.69
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.03957
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.15831
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.11745
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.81
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Min),A,60.5
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Max),A,63.38
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Min),A,44.25
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Max),A,44.62
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Min),A,66.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Max),A,66.25
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T21:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.75
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.44
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.94
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.83801
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88125
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92963
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (Min),A,21.5
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (Max),A,21.62
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (Min),A,11.88
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (Max),A,11.88
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.88
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (Min),A,33.25
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (Max),A,33.38
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.25
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.69
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,6.37
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-19.25
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99243
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98047
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.89157
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0110,L3 Current (Min),A,23.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0110,L3 Current (Max),A,23.12
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,23.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0110,L2 Current (Min),A,13.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0110,L2 Current (Max),A,13.25
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.12
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0110,L1 Current (Min),A,6.88
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0110,L1 Current (Max),A,7.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,7.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.5
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.37
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.88
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99185
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.974
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99496
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (Min),A,3.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (Max),A,3.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (Min),A,21.12
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (Max),A,21.25
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.25
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (Min),A,35.25
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (Max),A,35.25
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.25
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,16.5
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-88.13
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.13
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.06404
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.10201
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.18352
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.3
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Min),A,46.12
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Max),A,46.38
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Min),A,45.38
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Max),A,45.5
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Min),A,74.62
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Max),A,74.75
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T21:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.94
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.38
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.94
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86178
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91562
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94864
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (Min),A,21.88
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (Max),A,22.62
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.25
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (Min),A,12.25
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (Max),A,12.38
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.38
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (Min),A,38.5
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (Max),A,38.62
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.12
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,3.32
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-23.25
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
