Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99454
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98807
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.84912
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0110,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0110,L3 Current (Min),A,28.5
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0110,L3 Current (Max),A,28.75
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,28.62
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0110,L2 Current (Min),A,13.25
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0110,L2 Current (Max),A,13.25
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.25
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0110,L1 Current (Min),A,6.25
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0110,L1 Current (Max),A,6.38
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,6.38
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.12
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.19
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.81
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9996
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98413
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99356
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (Min),A,13.12
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (Max),A,13.12
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.12
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (Min),A,27.75
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (Max),A,27.88
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.88
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (Min),A,32.12
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (Max),A,32.25
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.12
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,6.06
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-77.94
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-153.94
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.04042
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.13091
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.01051
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.11
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.67
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Min),A,62.25
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Max),A,62.88
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Min),A,52.88
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Max),A,53.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Min),A,76.38
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Max),A,76.5
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T21:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.06
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.56
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.69
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93207
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97772
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9436
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (Min),A,32.25
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (Max),A,32.38
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.25
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (Min),A,23.75
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (Max),A,23.75
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.75
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (Min),A,41.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (Max),A,41.12
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.12
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.62
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,20.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-16.94
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9931
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.93048
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.90854
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0110,L3 Current (Min),A,22.25
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0110,L3 Current (Max),A,22.25
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,22.25
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0110,L2 Current (Min),A,15.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0110,L2 Current (Max),A,15.75
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,15.25
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0110,L1 Current (Min),A,7.5
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0110,L1 Current (Max),A,7.62
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,7.62
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.5
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.87
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.12
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99881
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95016
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98901
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (Min),A,14.12
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (Max),A,14.12
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.12
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (Min),A,16.38
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (Max),A,16.5
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (Min),A,24.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (Max),A,24.12
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-80.63
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.56
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,41.75
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.04567
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.05257
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.06331
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.06
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.17
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.98
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.12
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Min),A,67.88
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Max),A,68.12
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Min),A,53.75
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Max),A,54.12
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Min),A,72.38
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Max),A,72.38
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T21:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.44
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.81
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96762
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97833
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96799
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (Min),A,53.25
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (Max),A,54.62
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.62
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (Min),A,23.88
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (Max),A,24.12
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.12
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (Min),A,52.38
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (Max),A,52.5
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.31
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,3.44
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-18.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99701
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99252
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.90793
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0110,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0110,L3 Current (Min),A,41.25
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0110,L3 Current (Max),A,48.75
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,45.12
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0110,L2 Current (Min),A,22.12
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0110,L2 Current (Max),A,22.25
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,22.25
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0110,L1 Current (Min),A,7.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0110,L1 Current (Max),A,7.25
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,7.12
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.06
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.93
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.94
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.953
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98566
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98477
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (Min),A,2.5
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (Max),A,2.62
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (Min),A,28.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (Max),A,28.12
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.12
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (Min),A,23.62
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (Max),A,23.75
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.62
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,79.5
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,14.94
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,102.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0385
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.2585
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.11162
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Min),A,97.12
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Max),A,103.88
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Min),A,73.88
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Max),A,74.25
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Min),A,83.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Max),A,83.25
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T21:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.81
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.94
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.56
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97067
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92938
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97852
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (Min),A,58.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (Max),A,58.12
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (Min),A,12.88
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (Max),A,12.88
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.88
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (Min),A,69.75
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (Max),A,70.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.88
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,8.81
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,5.12
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.63
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.96829
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99136
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98437
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0110,L3 Current (Min),A,16.62
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0110,L3 Current (Max),A,16.75
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,16.62
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0110,L2 Current (Min),A,20.62
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0110,L2 Current (Max),A,20.75
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,20.62
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0110,L1 Current (Min),A,19.25
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0110,L1 Current (Max),A,19.38
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,19.25
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.56
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.5
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.63
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99942
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98535
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98505
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (Min),A,21.62
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (Max),A,21.62
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.62
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (Min),A,29.38
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (Max),A,29.5
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.38
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (Min),A,23.75
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (Max),A,23.75
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.75
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,56.69
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.62
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,54.56
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07716
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.27138
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.11806
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Min),A,95.25
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Max),A,95.5
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
