Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Min),A,62.25
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Max),A,62.38
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Min),A,112.88
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Max),A,113.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T20:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.31
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.37
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.06
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96945
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96347
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98471
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (Min),A,55.12
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (Max),A,55.25
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.25
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (Min),A,19.38
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (Max),A,22.25
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.62
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (Min),A,82.5
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (Max),A,82.62
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.5
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.88
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,10.87
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.25
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9783
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98901
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9856
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0110,L3 Current (Min),A,17.38
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0110,L3 Current (Max),A,17.38
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,17.38
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0110,L2 Current (Min),A,20.88
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0110,L2 Current (Max),A,22.75
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,21.25
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0110,L1 Current (Min),A,19.38
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0110,L1 Current (Max),A,19.5
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,19.38
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.5
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.44
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99872
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96786
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9631
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.38
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.5
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.38
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (Min),A,18.75
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (Max),A,18.88
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.75
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (Min),A,13.5
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (Max),A,13.62
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.62
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,37.63
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.81
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-45.69
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.1476
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.08693
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.1125
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Min),A,81.88
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Max),A,81.88
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Min),A,59.75
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Max),A,61.88
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Min),A,115.5
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Max),A,115.62
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.62
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T20:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.94
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.44
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.62
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93884
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91962
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99188
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (Min),A,44.38
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (Max),A,44.62
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (Min),A,13.25
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (Max),A,13.5
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.38
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (Min),A,104.25
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (Max),A,104.5
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,104.38
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.44
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-8.87
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.88
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99536
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98309
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9877
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0110,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0110,L3 Current (Min),A,37.5
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0110,L3 Current (Max),A,37.62
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,37.5
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0110,L2 Current (Min),A,18.88
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0110,L2 Current (Max),A,19.12
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,19.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0110,L1 Current (Min),A,20.5
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0110,L1 Current (Max),A,20.75
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,20.62
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.56
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.87
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.75
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99838
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97659
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97101
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (Min),A,7.5
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (Max),A,7.62
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (Min),A,22.38
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (Max),A,22.5
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (Min),A,14.12
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (Max),A,14.38
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.25
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,66.06
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,42.62
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-39.87
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09065
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.1093
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.04927
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Min),A,88.75
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Max),A,88.88
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Min),A,54.62
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Max),A,54.88
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Min),A,139.25
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Max),A,139.38
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T20:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.75
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.25
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.81
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92557
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9725
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97385
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (Min),A,39.25
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (Max),A,39.38
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.25
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (Min),A,20.5
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (Max),A,21.25
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.88
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (Min),A,63.12
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (Max),A,63.5
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.25
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.56
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,0.19
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-9.19
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99814
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99472
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98215
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0110,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0110,L3 Current (Min),A,53.62
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0110,L3 Current (Max),A,53.75
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,53.62
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0110,L2 Current (Min),A,18.62
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0110,L2 Current (Max),A,19.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,18.75
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0110,L1 Current (Min),A,21.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0110,L1 Current (Max),A,23.25
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,22.25
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,14.06
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.75
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.06
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96887
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98468
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99622
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (Min),A,10.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (Max),A,10.25
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.12
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (Min),A,20.25
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (Max),A,20.38
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.25
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (Min),A,27.25
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (Max),A,27.25
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.25
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.69
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-29.94
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,32.93
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.11388
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.15047
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.02477
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Min),A,101.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Max),A,101.25
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Min),A,59.5
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Max),A,60.25
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Min),A,111.12
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Max),A,113.62
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T20:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.25
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.37
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91369
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97195
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97687
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (Min),A,33.75
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (Max),A,33.75
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.75
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (Min),A,23.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (Max),A,23.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (Min),A,66.12
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (Max),A,66.5
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.38
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.19
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-4.19
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.31
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98361
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98184
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98972
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0110,L3 Current (Min),A,18.75
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0110,L3 Current (Max),A,18.75
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,18.75
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0110,L2 Current (Min),A,12.62
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0110,L2 Current (Max),A,12.75
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.75
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0110,L1 Current (Min),A,23.12
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0110,L1 Current (Max),A,23.38
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,23.25
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.25
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.25
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.81
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99881
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97122
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97046
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (Min),A,12.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (Max),A,12.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (Min),A,19.25
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (Max),A,19.25
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.25
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (Min),A,15.38
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (Max),A,15.38
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.38
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.87
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,48.81
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
