Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.75
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.10729
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.08998
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.06661
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Min),A,63.38
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Max),A,63.38
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Min),A,55.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Max),A,55.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Min),A,104.88
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Max),A,105.12
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T20:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.75
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.63
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.06
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9527
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97766
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99127
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,28.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (Min),A,44.12
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (Max),A,44.25
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.12
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (Min),A,24.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (Max),A,24.12
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (Min),A,111.38
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (Max),A,116.5
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,115.25
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,2.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-20.06
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.12
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99063
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9237
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99081
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0110,L3 Current (Min),A,19.5
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0110,L3 Current (Max),A,19.62
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,19.62
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0110,L2 Current (Min),A,13.12
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0110,L2 Current (Max),A,13.25
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.25
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0110,L1 Current (Min),A,19.5
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0110,L1 Current (Max),A,19.75
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,19.62
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.19
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.63
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.44
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99829
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96103
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97168
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (Min),A,15.75
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (Max),A,15.88
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.75
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (Min),A,18.88
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (Max),A,18.88
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.88
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (Min),A,14.62
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (Max),A,14.75
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.75
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,55.31
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,91.12
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,39.37
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.06667
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.15032
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.08257
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Min),A,78.75
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Max),A,79.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Min),A,56.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Max),A,56.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Min),A,145.88
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Max),A,150.75
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T20:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.06
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95389
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99072
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99286
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,29.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (Min),A,42.88
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (Max),A,43.25
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.12
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (Min),A,30.5
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (Max),A,30.62
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.62
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (Min),A,120.25
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (Max),A,120.38
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,120.25
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.25
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-19.25
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.13
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99545
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9285
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98755
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0110,L3 Current (Min),A,31.25
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0110,L3 Current (Max),A,31.38
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,31.25
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0110,L2 Current (Min),A,13.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0110,L2 Current (Max),A,13.25
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.12
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0110,L1 Current (Min),A,19.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0110,L1 Current (Max),A,19.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,19.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.88
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.69
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.25
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99622
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99176
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9942
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (Min),A,9.12
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (Max),A,9.25
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.12
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (Min),A,36.12
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (Max),A,36.25
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.12
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (Min),A,28.12
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (Max),A,28.25
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.25
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,137.81
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.87
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,36.06
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.01952
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.22325
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.14137
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Min),A,82.75
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Max),A,83.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Min),A,79.62
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Max),A,79.75
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Min),A,167.5
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Max),A,167.75
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T19:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.75
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96902
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99402
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98975
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (Min),A,48.12
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (Max),A,48.25
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.12
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (Min),A,40.5
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (Max),A,40.5
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (Min),A,99.62
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (Max),A,100.25
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.88
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.69
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-18.75
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.62
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99817
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.93265
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99576
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0110,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0110,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0110,L3 Current (Min),A,57.62
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0110,L3 Current (Max),A,57.75
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,57.75
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0110,L2 Current (Min),A,14.5
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0110,L2 Current (Max),A,14.62
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,14.5
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0110,L1 Current (Min),A,31.5
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0110,L1 Current (Max),A,32.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,31.88
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.5
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.31
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.81
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.996
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9892
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9704
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (Min),A,12.75
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (Max),A,12.88
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.88
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (Min),A,34.25
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (Max),A,34.38
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.25
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (Min),A,17.62
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (Max),A,17.88
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.75
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,9.25
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,25.12
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.81
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09239
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.16146
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.12187
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Min),A,118.12
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Max),A,118.38
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.25
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Min),A,89.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Max),A,89.12
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.12
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Min),A,149.12
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Max),A,149.62
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.38
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T19:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.69
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.19
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.69
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96402
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98355
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99533
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,31.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (Min),A,47.88
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (Max),A,48.25
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.12
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (Min),A,24.38
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (Max),A,26.25
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.12
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (Min),A,130.25
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (Max),A,130.25
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,130.25
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.94
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-11.75
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.44
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99701
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97436
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98474
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0110,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
