Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0110,L3 Current (Min),A,40.88
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0110,L3 Current (Max),A,42.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,41.5
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0110,L2 Current (Min),A,25.5
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0110,L2 Current (Max),A,25.5
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,25.5
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0110,L1 Current (Min),A,19.75
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0110,L1 Current (Max),A,19.88
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,19.75
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.31
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.19
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93204
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98865
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99026
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (Min),A,3.25
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (Max),A,3.5
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.38
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (Min),A,33.88
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (Max),A,33.88
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.88
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (Min),A,35.62
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (Max),A,35.75
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.75
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,12.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-47.62
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-100.5
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.13637
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.27712
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.03935
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Min),A,91.5
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Max),A,93.5
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Min),A,83.75
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Max),A,85.62
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Min),A,185.62
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Max),A,185.75
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.75
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T19:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.63
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.19
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98004
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95492
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98587
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (Min),A,63.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (Max),A,63.12
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.12
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (Min),A,17.75
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (Max),A,18.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.75
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (Min),A,83.88
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (Max),A,84.12
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.38
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-11.81
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.75
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99478
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97436
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.995
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0110,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0110,L3 Current (Min),A,25.75
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0110,L3 Current (Max),A,25.88
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,25.75
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0110,L2 Current (Min),A,25.75
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0110,L2 Current (Max),A,26.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,26.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0110,L1 Current (Min),A,32.38
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0110,L1 Current (Max),A,32.5
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,32.38
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.69
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.56
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90994
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97565
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96786
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (Min),A,2.75
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (Max),A,2.88
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.88
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (Min),A,24.38
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (Max),A,24.62
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.38
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (Min),A,16.88
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (Max),A,17.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.88
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-56.37
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.44
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-59.25
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.06905
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.17406
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03429
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Min),A,91.38
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Max),A,91.5
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Min),A,68.12
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Max),A,68.38
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Min),A,133.12
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Max),A,133.25
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.12
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T19:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.56
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.81
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.06
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98801
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96353
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98596
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (Min),A,76.88
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (Max),A,77.88
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.25
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (Min),A,17.75
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (Max),A,18.12
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.88
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (Min),A,83.5
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (Max),A,83.75
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.62
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.31
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-2.44
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.88
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99692
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99683
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99365
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0110,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0110,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0110,L3 Current (Min),A,35.88
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0110,L3 Current (Max),A,36.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,36.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0110,L2 Current (Min),A,38.88
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0110,L2 Current (Max),A,39.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,39.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0110,L1 Current (Min),A,29.62
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0110,L1 Current (Max),A,29.75
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,29.62
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.31
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.81
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.87
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99115
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96875
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96316
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (Min),A,9.25
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (Max),A,9.5
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.38
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (Min),A,22.5
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (Max),A,24.12
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.88
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (Min),A,16.12
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (Max),A,16.12
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.12
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,45.12
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.06
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,80.25
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.11962
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.10369
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.00481
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Min),A,122.12
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Max),A,123.38
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Min),A,79.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Max),A,80.88
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Min),A,129.12
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Max),A,129.5
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.38
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T19:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.69
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.38
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98486
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97299
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99051
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (Min),A,75.12
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (Max),A,75.25
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.25
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (Min),A,19.5
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (Max),A,19.62
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.62
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (Min),A,95.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (Max),A,95.62
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.25
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.44
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.62
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-8.87
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99658
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98267
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98019
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0110,L3 Current (Min),A,31.62
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0110,L3 Current (Max),A,31.62
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,31.62
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0110,L2 Current (Min),A,13.62
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0110,L2 Current (Max),A,13.75
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.75
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0110,L1 Current (Min),A,25.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0110,L1 Current (Max),A,25.12
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,25.12
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.19
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.31
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.56
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97858
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9736
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99133
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (Min),A,16.5
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (Max),A,22.12
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (Min),A,24.75
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (Max),A,24.75
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.75
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (Min),A,32.25
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (Max),A,32.5
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.38
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-55.25
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-50.38
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-26.88
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.13832
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.03816
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.11629
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Min),A,123.12
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Max),A,128.75
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Min),A,58.12
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Max),A,58.12
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Min),A,152.5
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Max),A,153.12
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.75
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T19:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.5
