Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98944
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9697
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98572
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (Min),A,79.12
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (Max),A,79.25
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.25
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (Min),A,21.12
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (Max),A,21.38
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.25
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (Min),A,75.25
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (Max),A,75.25
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.25
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.62
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-4.94
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.13
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99655
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98929
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98883
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0110,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0110,L3 Current (Min),A,32.88
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0110,L3 Current (Max),A,33.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,33.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0110,L2 Current (Min),A,21.62
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0110,L2 Current (Max),A,21.88
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,21.75
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0110,L1 Current (Min),A,36.12
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0110,L1 Current (Max),A,36.38
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,36.25
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.56
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.19
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.25
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98737
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99216
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98791
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (Min),A,8.38
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (Max),A,14.12
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.75
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (Min),A,40.88
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (Max),A,41.12
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (Min),A,26.75
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (Max),A,26.88
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.88
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-71.94
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,30.31
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.03722
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.2202
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.12145
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.2
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Min),A,120.62
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Max),A,126.25
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.88
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Min),A,83.88
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Max),A,84.25
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Min),A,138.38
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Max),A,138.5
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T18:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.94
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.75
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.44
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9736
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97388
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98624
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (Min),A,60.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (Max),A,60.38
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.12
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (Min),A,27.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (Max),A,27.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (Min),A,69.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (Max),A,69.12
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.12
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.75
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-0.38
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.44
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98077
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99203
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98102
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0110,L3 Current (Min),A,13.5
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0110,L3 Current (Max),A,14.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,13.62
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0110,L2 Current (Min),A,19.38
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0110,L2 Current (Max),A,19.38
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,19.38
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0110,L1 Current (Min),A,17.5
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0110,L1 Current (Max),A,17.62
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,17.5
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.12
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.69
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.63
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9964
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98795
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9624
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (Min),A,8.88
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.12
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.12
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (Min),A,34.62
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (Max),A,35.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.75
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (Min),A,15.5
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (Max),A,15.62
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.62
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,104.31
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.75
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-47.5
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.14458
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.26751
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.08312
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.67
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.8
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Min),A,82.5
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Max),A,83.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Min),A,81.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Max),A,81.38
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Min),A,102.12
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Max),A,102.25
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T18:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.56
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.94
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.81
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98312
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95129
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96555
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (Min),A,78.62
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (Max),A,79.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.88
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (Min),A,17.75
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (Max),A,18.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.88
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (Min),A,42.75
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (Max),A,43.62
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.12
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.31
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,5.62
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.5
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98929
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98599
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99081
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0110,L3 Current (Min),A,20.38
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0110,L3 Current (Max),A,20.5
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,20.38
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0110,L2 Current (Min),A,18.38
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0110,L2 Current (Max),A,18.38
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,18.38
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0110,L1 Current (Min),A,28.75
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0110,L1 Current (Max),A,29.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,28.88
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.62
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.75
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99606
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98724
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98428
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.38
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.5
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.38
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (Min),A,31.75
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (Max),A,31.75
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.75
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (Min),A,24.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (Max),A,24.38
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.25
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.44
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,11.56
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-119.69
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.13259
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.21227
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.01683
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.8
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Min),A,110.5
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Max),A,110.75
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Min),A,67.38
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Max),A,67.5
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Min),A,95.62
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Max),A,96.62
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T18:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.37
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.25
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.5
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9718
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94537
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99277
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (Min),A,49.88
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (Max),A,50.25
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (Min),A,16.88
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (Max),A,17.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (Min),A,79.38
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (Max),A,79.5
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.38
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-0.31
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.44
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99609
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99545
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98273
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0110,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0110,L3 Current (Min),A,29.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0110,L3 Current (Max),A,29.25
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,29.12
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0110,L2 Current (Min),A,26.62
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0110,L2 Current (Max),A,26.62
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,26.62
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0110,L1 Current (Min),A,18.25
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0110,L1 Current (Max),A,18.38
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.38
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.44
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.88
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.44
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99225
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98904
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95694
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (Min),A,8.38
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (Max),A,8.5
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (Min),A,32.62
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (Max),A,32.75
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.62
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (Min),A,14.75
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (Max),A,14.88
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.75
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,5.06
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-56.43
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-17.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.10253
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.13597
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.1144
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
