Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.94
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.02
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.19
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.27
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Min),A,87.38
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Max),A,87.38
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Min),A,75.88
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Max),A,76.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Min),A,112.38
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Max),A,112.5
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.38
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T18:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.19
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.5
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.69
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94391
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94476
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93841
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (Min),A,43.5
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (Max),A,43.5
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (Min),A,17.5
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (Max),A,17.5
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (Min),A,36.75
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (Max),A,36.88
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.75
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.62
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-4.56
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.81
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9968
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99054
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98608
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0110,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0110,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0110,L3 Current (Min),A,53.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0110,L3 Current (Max),A,53.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,53.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0110,L2 Current (Min),A,28.75
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0110,L2 Current (Max),A,28.88
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,28.75
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0110,L1 Current (Min),A,19.88
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0110,L1 Current (Max),A,19.88
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,19.88
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.75
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.31
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.56
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95166
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96384
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98007
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (Min),A,3.25
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (Max),A,3.25
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.25
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (Min),A,23.62
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (Max),A,23.62
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.62
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (Min),A,21.62
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (Max),A,21.75
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.75
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,104.06
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.13
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.63
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0949
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.09035
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.18721
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.28
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.31
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.14
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.19
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Min),A,98.5
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Max),A,98.75
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Min),A,69.75
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Max),A,69.88
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Min),A,78.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Max),A,78.12
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T18:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.37
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.06
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.87
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98437
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91315
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97595
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (Min),A,74.38
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (Max),A,82.5
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.62
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (Min),A,16.75
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (Max),A,16.88
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.88
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (Min),A,50.62
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (Max),A,50.75
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.75
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.75
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-4.56
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-1.25
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99915
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99057
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99231
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0110,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0110,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0110,L3 Current (Min),A,64.75
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0110,L3 Current (Max),A,64.88
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,64.88
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0110,L2 Current (Min),A,25.25
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0110,L2 Current (Max),A,25.38
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,25.38
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0110,L1 Current (Min),A,33.12
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0110,L1 Current (Max),A,33.38
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,33.25
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.44
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.12
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.31
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99426
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99652
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95718
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (Min),A,13.62
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (Max),A,16.75
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.25
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (Min),A,72.25
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (Max),A,72.38
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.38
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (Min),A,14.38
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (Max),A,14.38
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.38
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,11.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,24.88
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.75
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.17607
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.45791
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.13103
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.08
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.16
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.84
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.89
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.97
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Min),A,152.5
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Max),A,160.62
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.25
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Min),A,113.75
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Max),A,114.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Min),A,98.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Max),A,98.12
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T18:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.19
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.87
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97604
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94592
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97183
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (Min),A,54.88
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (Max),A,57.62
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.25
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (Min),A,21.25
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (Max),A,21.5
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.38
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (Min),A,49.38
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (Max),A,49.75
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.62
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.19
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,1.12
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.25
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99734
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99438
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99689
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0110,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0110,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0110,L3 Current (Min),A,40.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0110,L3 Current (Max),A,40.5
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,40.25
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0110,L2 Current (Min),A,22.12
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0110,L2 Current (Max),A,22.38
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,22.25
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0110,L1 Current (Min),A,37.12
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0110,L1 Current (Max),A,37.25
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,37.12
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.25
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.75
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.37
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9985
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99588
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9892
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (Min),A,17.38
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (Max),A,17.5
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.38
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (Min),A,57.5
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (Max),A,57.75
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.62
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (Min),A,26.88
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (Max),A,26.88
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.88
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.94
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-31.56
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.75
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.11028
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.3218
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.09206
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.52
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.61
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.69
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.17
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.23
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Min),A,112.25
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Max),A,114.75
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Min),A,100.75
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Max),A,100.88
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Min),A,113.25
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Max),A,113.5
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T17:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.56
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.75
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.19
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98416
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.85415
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95959
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (Min),A,78.12
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (Max),A,81.25
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.88
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (Min),A,12.38
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (Max),A,12.5
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (Min),A,37.88
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (Max),A,38.12
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.06
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,2.62
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.56
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99954
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99619
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99258
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0110,L3 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0110,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0110,L3 Current (Min),A,92.62
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0110,L3 Current (Max),A,93.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,92.75
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0110,L2 Current (Min),A,32.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0110,L2 Current (Max),A,32.25
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,32.12
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0110,L1 Current (Min),A,25.5
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0110,L1 Current (Max),A,25.75
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,25.62
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.38
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
