Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.81
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.12
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99765
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98758
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98614
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (Min),A,19.38
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (Max),A,19.5
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (Min),A,29.12
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (Max),A,29.38
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.38
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (Min),A,33.12
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (Max),A,33.25
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.12
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.5
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-25.81
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,65.5
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.2379
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.17876
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.10893
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.83
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.88
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.78
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.66
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.73
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Min),A,190.12
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Max),A,193.25
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.75
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Min),A,72.25
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Max),A,72.88
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Min),A,96.12
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Max),A,96.75
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T17:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.06
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.81
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.81
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98379
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95294
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92871
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (Min),A,71.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (Max),A,71.5
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.38
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (Min),A,17.75
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (Max),A,17.75
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.75
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (Min),A,28.75
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (Max),A,29.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.88
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-5.31
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.38
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99765
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98987
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99194
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0110,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0110,L3 Current (Min),A,57.5
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0110,L3 Current (Max),A,57.5
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,57.5
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0110,L2 Current (Min),A,18.88
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0110,L2 Current (Max),A,19.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,18.88
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0110,L1 Current (Min),A,23.75
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0110,L1 Current (Max),A,24.5
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,24.12
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.37
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.69
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.81
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98688
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99036
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99081
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (Min),A,8.5
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (Max),A,8.62
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (Min),A,36.62
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (Max),A,36.88
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.88
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (Min),A,26.62
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (Max),A,26.75
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.75
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-34.75
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,9.56
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,48.75
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.14437
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.27333
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.06041
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.89
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.94
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.52
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.56
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Min),A,137.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Max),A,137.38
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.25
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Min),A,73.38
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Max),A,73.5
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Min),A,78.88
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Max),A,79.62
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T17:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.75
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.37
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96384
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90854
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96133
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (Min),A,54.88
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (Max),A,55.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (Min),A,13.12
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (Max),A,13.12
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.12
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (Min),A,38.88
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (Max),A,39.12
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.12
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.06
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-6.44
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.88
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99176
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98202
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98236
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0110,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0110,L3 Current (Min),A,37.62
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0110,L3 Current (Max),A,38.12
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,37.88
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0110,L2 Current (Min),A,15.88
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0110,L2 Current (Max),A,16.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,16.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0110,L1 Current (Min),A,23.62
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0110,L1 Current (Max),A,24.25
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,23.75
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.06
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.63
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.5
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99316
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96661
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99774
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (Min),A,12.38
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (Max),A,12.38
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.38
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (Min),A,19.75
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (Max),A,20.12
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (Min),A,45.75
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (Max),A,45.88
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.88
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,101.62
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-58.44
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,25.62
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.00917
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.08928
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.09752
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.02
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.12
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.44
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.59
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.75
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Min),A,104.38
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Max),A,104.75
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Min),A,48.75
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Max),A,49.12
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Min),A,108.12
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Max),A,108.5
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T17:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.25
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.81
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.13
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97476
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89676
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98242
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (Min),A,69.25
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (Max),A,69.38
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.38
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (Min),A,12.25
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (Max),A,12.38
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.38
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (Min),A,53.5
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (Max),A,60.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.12
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.56
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-2.25
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,5.75
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99435
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99469
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99182
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0110,L3 Current (Min),A,31.75
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0110,L3 Current (Max),A,32.5
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,32.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0110,L2 Current (Min),A,25.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0110,L2 Current (Max),A,25.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,25.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0110,L1 Current (Min),A,25.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0110,L1 Current (Max),A,25.25
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,25.12
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.44
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.56
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.44
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98285
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97192
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99649
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (Min),A,8.25
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (Max),A,8.25
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.25
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (Min),A,20.25
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (Max),A,20.38
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.25
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (Min),A,43.25
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (Max),A,43.25
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.25
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.94
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-95.06
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,19.56
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0566
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.04408
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.13539
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.17
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.22
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.17
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.17
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.25
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Min),A,109.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Max),A,109.88
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Min),A,57.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Max),A,57.25
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Min),A,121.25
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Max),A,127.88
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T17:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.44
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.31
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98892
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.87253
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98108
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,,N Current (Min),A,0.0
