Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (Min),A,94.62
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (Max),A,94.88
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,94.75
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (Min),A,10.12
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (Max),A,10.12
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.12
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (Min),A,54.12
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (Max),A,54.38
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.25
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.69
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-0.19
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,2.56
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9946
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99451
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99747
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0110,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0110,L3 Current (Min),A,24.75
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0110,L3 Current (Max),A,24.88
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,24.88
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0110,L2 Current (Min),A,25.75
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0110,L2 Current (Max),A,25.75
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,25.75
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0110,L1 Current (Min),A,38.12
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0110,L1 Current (Max),A,38.25
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,38.25
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.31
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.75
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.44
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97983
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9906
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99722
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (Min),A,8.12
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (Max),A,8.25
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.25
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (Min),A,35.62
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (Max),A,35.75
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.62
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (Min),A,54.5
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (Max),A,55.75
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.12
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,37.56
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-73.38
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,83.63
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.13887
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.08086
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.04573
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.39
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.44
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.58
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.7
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Min),A,127.62
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Max),A,128.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.88
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Min),A,70.75
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Max),A,70.88
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Min),A,146.38
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Max),A,147.88
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T17:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.44
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.56
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.06
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97827
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96353
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98379
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (Min),A,66.75
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (Max),A,69.38
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.38
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (Min),A,22.38
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (Max),A,22.5
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (Min),A,59.5
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (Max),A,65.12
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.12
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-2.25
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,4.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.996
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97293
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99631
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0110,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0110,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0110,L3 Current (Min),A,28.25
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0110,L3 Current (Max),A,28.88
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,28.38
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0110,L2 Current (Min),A,11.75
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0110,L2 Current (Max),A,11.88
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,11.88
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0110,L1 Current (Min),A,35.88
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0110,L1 Current (Max),A,36.75
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,36.5
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.38
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.75
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.62
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97131
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95215
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99603
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (Min),A,9.88
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (Max),A,16.75
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.88
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (Min),A,19.75
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (Max),A,19.88
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.75
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (Min),A,49.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (Max),A,50.62
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.38
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,5.31
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,24.44
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,167.19
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.19493
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.0992
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.00166
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.69
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.83
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.83
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.23
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.41
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Min),A,108.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Max),A,110.75
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Min),A,54.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Max),A,54.12
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Min),A,145.75
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Max),A,150.25
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.38
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T16:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.44
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.44
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.93
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97299
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.83548
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98505
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (Min),A,60.75
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (Max),A,60.88
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.88
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (Min),A,9.62
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (Max),A,9.75
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.75
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (Min),A,58.5
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (Max),A,59.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.75
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.31
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-0.44
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,1.69
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99844
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98022
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99808
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0110,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0110,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0110,L3 Current (Min),A,35.88
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0110,L3 Current (Max),A,36.38
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,36.12
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0110,L2 Current (Min),A,13.12
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0110,L2 Current (Max),A,13.12
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.12
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0110,L1 Current (Min),A,38.88
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0110,L1 Current (Max),A,39.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,38.88
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.81
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.75
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.38
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93127
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96371
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99408
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (Min),A,5.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.62
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.12
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (Min),A,22.75
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (Max),A,23.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.88
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (Min),A,36.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (Max),A,37.88
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.38
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,60.37
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-37.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-159.13
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.03709
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.12044
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.15483
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.97
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.08
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.38
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.06
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.14
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Min),A,101.38
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Max),A,105.5
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Min),A,45.12
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Max),A,45.25
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Min),A,133.25
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Max),A,135.38
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T16:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.25
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.13
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.5
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95853
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95044
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98758
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (Min),A,47.88
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (Max),A,47.88
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.88
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (Min),A,15.38
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (Max),A,15.5
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.38
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (Min),A,70.5
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (Max),A,70.5
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,5.44
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,0.5
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.56
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98843
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98053
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99661
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0110,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0110,L3 Current (Min),A,23.88
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0110,L3 Current (Max),A,23.88
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,23.88
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0110,L2 Current (Min),A,13.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0110,L2 Current (Max),A,13.12
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0110,L1 Current (Min),A,43.25
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0110,L1 Current (Max),A,43.25
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,43.25
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.69
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.88
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9939
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97073
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99484
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (Min),A,14.5
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (Max),A,14.5
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (Min),A,23.88
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (Max),A,23.88
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.88
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (Min),A,36.38
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (Max),A,38.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.12
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-94.31
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,107.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,30.56
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.1675
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.00902
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.17208
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.98
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
