Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.42
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.78
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.8
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Min),A,85.25
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Max),A,85.38
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Min),A,52.12
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Max),A,52.38
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Min),A,150.12
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Max),A,151.75
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.88
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T16:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.75
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.56
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.06
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97681
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95398
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98227
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (Min),A,55.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (Max),A,55.12
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.12
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (Min),A,14.5
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (Max),A,14.62
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (Min),A,58.12
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (Max),A,58.25
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.12
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,3.06
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-7.06
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-2.94
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99368
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98376
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99753
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0110,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0110,L3 Current (Min),A,23.5
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0110,L3 Current (Max),A,24.38
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,23.62
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0110,L2 Current (Min),A,17.88
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0110,L2 Current (Max),A,17.88
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,17.88
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0110,L1 Current (Min),A,46.62
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0110,L1 Current (Max),A,46.88
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,46.75
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.81
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.44
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98474
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97409
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99527
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (Min),A,10.75
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (Max),A,11.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.88
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (Min),A,23.62
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (Max),A,23.75
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.62
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (Min),A,41.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (Max),A,41.25
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.12
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,36.69
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-60.87
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,111.5
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.08943
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.10246
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.04967
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.33
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.44
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.61
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.72
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.17
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.31
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Min),A,89.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Max),A,89.88
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Min),A,56.12
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Max),A,56.25
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Min),A,145.88
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Max),A,146.12
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T16:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.5
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.06
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.06
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97339
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97198
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98526
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (Min),A,56.75
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (Max),A,56.75
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.75
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (Min),A,13.88
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (Max),A,14.12
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (Min),A,61.5
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (Max),A,61.75
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,6.69
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-2.69
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.87
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98401
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98022
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9805
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0110,L3 Current (Min),A,20.88
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0110,L3 Current (Max),A,21.75
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,21.12
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0110,L2 Current (Min),A,12.12
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0110,L2 Current (Max),A,12.12
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.12
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0110,L1 Current (Min),A,15.12
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0110,L1 Current (Max),A,15.38
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,15.38
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.44
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.63
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.88
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95911
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97452
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99176
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (Min),A,7.38
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (Max),A,7.38
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.38
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (Min),A,25.12
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (Max),A,25.25
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.25
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (Min),A,31.12
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (Max),A,31.12
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.12
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-25.88
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.75
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,177.75
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.16384
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.07259
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.01656
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.08
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.09
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.48
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.11
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.17
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Min),A,84.25
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Max),A,84.88
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Min),A,51.38
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Max),A,51.5
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Min),A,108.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Max),A,108.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T16:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.5
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.13
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.44
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94235
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96356
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98676
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (Min),A,42.62
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (Max),A,42.88
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.75
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (Min),A,15.62
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (Max),A,15.75
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.62
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (Min),A,65.12
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (Max),A,65.62
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.38
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.88
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,2.38
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.62
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99579
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97333
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99194
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0110,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0110,L3 Current (Min),A,35.75
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0110,L3 Current (Max),A,35.88
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,35.88
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0110,L2 Current (Min),A,11.5
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0110,L2 Current (Max),A,11.88
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,11.62
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0110,L1 Current (Min),A,24.62
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0110,L1 Current (Max),A,24.88
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,24.75
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.06
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.75
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98611
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97729
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99182
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (Min),A,10.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (Max),A,10.12
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (Min),A,27.75
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (Max),A,28.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.88
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (Min),A,30.12
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (Max),A,30.38
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.25
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,39.44
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,15.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,58.31
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.11165
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.05263
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.04878
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.78
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.8
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.64
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.56
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.56
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Min),A,87.62
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Max),A,87.75
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Min),A,55.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Max),A,55.12
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Min),A,120.12
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Max),A,120.62
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.38
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T16:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.56
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.56
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.5
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97992
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99139
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9791
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (Min),A,69.12
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (Max),A,69.12
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.12
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (Min),A,26.38
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (Max),A,27.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.75
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (Min),A,58.62
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (Max),A,58.88
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.75
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.56
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-0.19
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.5
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99271
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98056
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99118
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0110,L3 Current (Min),A,22.38
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0110,L3 Current (Max),A,22.38
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,22.38
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0110,L2 Current (Min),A,12.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0110,L2 Current (Max),A,12.12
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0110,L1 Current (Min),A,24.5
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0110,L1 Current (Max),A,24.75
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,24.62
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.81
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.19
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.94
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93146
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9899
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99145
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
