Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (Min),A,4.62
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (Max),A,4.75
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.75
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (Min),A,39.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (Max),A,39.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (Min),A,30.25
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (Max),A,30.25
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.25
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-54.69
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.31
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-65.37
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.06212
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.21468
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.07497
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.88
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.91
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.73
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.39
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.45
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Min),A,95.88
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Max),A,96.12
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Min),A,77.5
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Max),A,78.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Min),A,113.38
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Max),A,113.88
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.62
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T15:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.69
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.75
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.94
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9743
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98666
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96304
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (Min),A,46.88
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (Max),A,46.88
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.88
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (Min),A,19.88
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (Max),A,20.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.88
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (Min),A,40.88
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (Max),A,40.88
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.88
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.06
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.06
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.81
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97119
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97018
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98163
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0110,L3 Current (Min),A,12.5
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0110,L3 Current (Max),A,12.75
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,12.62
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0110,L2 Current (Min),A,11.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0110,L2 Current (Max),A,11.12
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,11.12
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0110,L1 Current (Min),A,15.25
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0110,L1 Current (Max),A,15.5
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,15.38
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.31
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.63
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99075
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95395
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99261
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (Min),A,11.88
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (Max),A,12.12
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.12
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (Min),A,18.25
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (Max),A,18.38
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.25
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (Min),A,33.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (Max),A,33.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,10.94
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,7.31
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.06
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.04775
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.02199
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.03731
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.36
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.45
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.34
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.45
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.84
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.95
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Min),A,71.12
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Max),A,71.5
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Min),A,48.88
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Max),A,49.25
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Min),A,88.88
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Max),A,89.25
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T15:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.56
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.69
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.44
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97577
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93991
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96143
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (Min),A,57.12
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (Max),A,57.5
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.38
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (Min),A,15.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (Max),A,15.25
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.12
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (Min),A,36.88
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (Max),A,37.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.88
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.88
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,14.06
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.88
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97101
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.92441
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98755
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0110,L3 Current (Min),A,12.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0110,L3 Current (Max),A,12.38
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,12.25
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0110,L2 Current (Min),A,11.38
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0110,L2 Current (Max),A,11.5
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,11.5
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0110,L1 Current (Min),A,15.88
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0110,L1 Current (Max),A,16.75
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.13
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.13
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.56
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98441
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95236
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99057
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (Min),A,9.25
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (Max),A,9.38
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.25
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (Min),A,18.5
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (Max),A,18.62
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.62
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (Min),A,29.62
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (Max),A,29.88
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.75
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.62
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,38.63
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-47.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.06828
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.0114
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.06755
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.16
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.19
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.94
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.45
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.52
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Min),A,78.25
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Max),A,78.62
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Min),A,43.62
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Max),A,44.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Min),A,82.38
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Max),A,83.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T15:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.31
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.63
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.44
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96539
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.76761
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88241
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (Min),A,42.62
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (Max),A,42.88
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.75
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (Min),A,6.62
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (Max),A,7.25
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (Min),A,23.38
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (Max),A,23.38
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.38
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-13.94
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,21.88
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.31
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.95557
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.91583
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.97858
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0110,L3 Current (Min),A,12.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0110,L3 Current (Max),A,12.38
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,12.25
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0110,L2 Current (Min),A,20.5
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0110,L2 Current (Max),A,21.88
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,21.12
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0110,L1 Current (Min),A,14.5
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0110,L1 Current (Max),A,14.62
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,14.5
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.63
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.37
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.81
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9819
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9516
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98972
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (Min),A,9.88
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (Max),A,10.12
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (Min),A,19.75
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (Max),A,19.88
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.75
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (Min),A,28.25
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (Max),A,28.38
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.38
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.38
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-122.38
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,86.31
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.1469
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.09078
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.07225
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.62
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.67
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.77
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.83
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.69
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.73
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Min),A,64.88
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Max),A,65.12
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Min),A,44.25
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Max),A,44.38
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Min),A,65.38
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Max),A,65.5
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T15:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.56
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.63
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.56
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9483
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95859
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94986
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (Min),A,33.5
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (Max),A,33.62
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (Min),A,16.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (Max),A,16.12
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.12
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (Min),A,34.5
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (Max),A,34.62
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-14.56
