Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,9.19
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.88
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.95273
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9585
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98389
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0110,L3 Current (Min),A,12.25
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0110,L3 Current (Max),A,12.25
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,12.25
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0110,L2 Current (Min),A,19.88
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0110,L2 Current (Max),A,19.88
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,19.88
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0110,L1 Current (Min),A,14.62
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0110,L1 Current (Max),A,15.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,14.88
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.31
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.19
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.69
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9888
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96686
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98944
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.88
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (Max),A,11.12
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.88
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (Min),A,20.25
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (Max),A,20.25
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.25
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (Min),A,28.5
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (Max),A,28.62
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.13
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.81
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-152.31
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.17916
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.05675
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.04839
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.58
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.5
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Min),A,56.5
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Max),A,56.75
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Min),A,54.75
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Max),A,54.75
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Min),A,77.38
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Max),A,77.75
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T15:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.75
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.62
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.75
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92169
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.78994
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88064
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (Min),A,24.25
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (Max),A,24.75
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (Min),A,6.12
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (Max),A,6.38
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.25
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (Min),A,24.25
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (Max),A,24.38
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.25
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-13.87
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,16.19
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-8.37
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.95511
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.91141
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.97894
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0110,L3 Current (Min),A,7.12
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0110,L3 Current (Max),A,10.12
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,9.38
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0110,L2 Current (Min),A,11.12
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0110,L2 Current (Max),A,11.12
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,11.12
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0110,L1 Current (Min),A,14.25
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0110,L1 Current (Max),A,14.38
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,14.25
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.5
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.62
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94333
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96747
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99145
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (Min),A,4.75
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (Max),A,4.88
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.75
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (Min),A,19.25
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (Max),A,19.5
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.25
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (Min),A,29.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (Max),A,29.12
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.38
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-166.75
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,96.19
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.04729
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.10838
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.06984
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.41
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Min),A,36.62
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Max),A,39.12
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Min),A,34.75
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Max),A,35.12
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.88
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Min),A,66.62
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Max),A,66.88
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T15:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.94
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-41.5
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.75
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94632
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.67959
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.87359
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (Min),A,32.75
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (Max),A,33.12
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.88
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (Min),A,6.25
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (Max),A,6.38
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.38
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (Min),A,23.38
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (Max),A,23.38
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.38
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-6.19
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,16.07
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-31.56
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9639
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.92447
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.72039
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0110,L3 Current (Min),A,8.88
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0110,L3 Current (Max),A,9.12
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,9.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0110,L2 Current (Min),A,11.75
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0110,L2 Current (Max),A,12.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,11.75
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0110,L1 Current (Min),A,3.5
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0110,L1 Current (Max),A,3.75
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,3.62
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.69
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.75
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.94
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94095
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98163
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99411
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (Min),A,5.12
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (Max),A,5.25
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.25
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (Min),A,27.12
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (Max),A,27.25
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.12
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (Min),A,29.5
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (Max),A,29.5
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,68.56
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-36.25
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,15.13
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09837
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.14693
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.0743
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Min),A,47.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Max),A,47.12
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Min),A,42.88
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Max),A,43.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Min),A,54.88
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Max),A,55.12
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T14:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.38
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.69
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-46.62
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85696
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93344
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.64553
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (Min),A,22.38
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (Max),A,22.5
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (Min),A,13.88
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (Max),A,13.88
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.88
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (Min),A,14.75
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (Max),A,15.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.88
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.88
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,4.81
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-47.44
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99301
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95804
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.53896
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0110,L3 Current (Min),A,17.12
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0110,L3 Current (Max),A,17.12
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,17.12
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0110,L2 Current (Min),A,10.62
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0110,L2 Current (Max),A,10.62
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,10.62
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0110,L1 Current (Min),A,3.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0110,L1 Current (Max),A,3.25
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,3.12
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,14.19
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.69
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,5.19
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96756
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98563
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99274
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.62
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (Max),A,14.75
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.75
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (Min),A,23.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (Max),A,23.12
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.12
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (Min),A,31.25
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (Max),A,31.5
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.38
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.69
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,38.5
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,50.25
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.05708
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.09612
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.00316
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
