Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Min),A,51.62
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Max),A,51.88
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Min),A,46.5
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Max),A,46.75
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Min),A,44.12
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Max),A,44.62
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T14:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.63
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.13
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.62
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96091
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95142
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88476
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (Min),A,36.88
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (Max),A,37.12
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (Min),A,14.62
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (Max),A,14.75
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.62
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (Min),A,24.5
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (Max),A,24.5
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-8.31
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,16.07
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-42.19
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97702
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9183
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.62097
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0110,L3 Current (Min),A,13.25
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0110,L3 Current (Max),A,13.38
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,13.25
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0110,L2 Current (Min),A,12.75
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0110,L2 Current (Max),A,13.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.88
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0110,L1 Current (Min),A,3.62
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0110,L1 Current (Max),A,3.75
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,3.75
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.57
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.87
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.88
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95517
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96054
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99362
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (Min),A,7.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (Max),A,7.12
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (Min),A,18.5
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (Max),A,18.62
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.62
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (Min),A,29.5
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (Max),A,29.5
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,15.31
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-110.69
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-33.81
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07317
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.18553
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03044
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Min),A,57.38
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Max),A,57.5
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Min),A,44.62
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Max),A,44.62
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Min),A,56.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Max),A,56.12
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T14:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.44
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.06
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.75
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86715
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95166
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.74768
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (Min),A,20.25
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (Max),A,20.38
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.38
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (Min),A,16.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (Max),A,16.12
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.12
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (Min),A,15.38
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (Max),A,15.5
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.38
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-6.94
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,5.94
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-29.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.96262
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98679
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.75122
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0110,L3 Current (Min),A,9.12
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0110,L3 Current (Max),A,9.12
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,9.12
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0110,L2 Current (Min),A,26.25
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0110,L2 Current (Max),A,26.38
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,26.25
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0110,L1 Current (Min),A,3.62
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0110,L1 Current (Max),A,3.88
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,3.75
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.25
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.31
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.13
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90698
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96829
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99014
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (Min),A,5.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (Max),A,5.12
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (Min),A,21.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (Max),A,21.25
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.12
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (Min),A,27.88
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (Max),A,28.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,73.19
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-78.25
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-137.31
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.08482
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.03777
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.00099
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Min),A,34.12
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Max),A,34.25
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Min),A,62.5
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Max),A,62.62
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Min),A,45.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Max),A,45.25
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T14:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.19
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.44
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.31
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.73422
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.83212
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91785
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (Min),A,13.5
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (Max),A,13.62
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.62
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (Min),A,8.75
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (Max),A,8.88
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.88
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (Min),A,24.25
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (Max),A,24.25
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.25
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-14.13
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-3.32
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-21.31
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.94662
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99524
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.80697
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0110,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0110,L3 Current (Min),A,8.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0110,L3 Current (Max),A,8.25
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,8.12
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0110,L2 Current (Min),A,32.25
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0110,L2 Current (Max),A,32.5
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,32.38
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0110,L1 Current (Min),A,4.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0110,L1 Current (Max),A,4.12
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,4.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.13
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.62
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99518
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95715
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99158
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (Min),A,13.62
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (Max),A,13.75
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.62
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (Min),A,18.75
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (Max),A,18.88
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.75
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (Min),A,28.62
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (Max),A,28.75
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.75
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,18.88
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-42.19
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-25.38
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.11864
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.02437
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.05702
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Min),A,33.75
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Max),A,34.12
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Min),A,59.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Max),A,59.25
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Min),A,56.12
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Max),A,56.38
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T14:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-65.56
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.37
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-142.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.39129
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95142
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.73507
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (Min),A,10.12
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (Max),A,10.5
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.25
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (Min),A,15.88
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (Max),A,16.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (Min),A,13.88
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (Max),A,14.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,27.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,7.31
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-35.37
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.81195
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96774
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.56957
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0110,L3 Current (Min),A,7.75
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0110,L3 Current (Max),A,8.5
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,8.25
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0110,L2 Current (Min),A,20.25
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0110,L2 Current (Max),A,20.38
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,20.25
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0110,L1 Current (Min),A,3.12
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0110,L1 Current (Max),A,4.88
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,4.12
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.69
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.19
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.13
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98355
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95862
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98837
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (Min),A,11.5
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (Max),A,18.12
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (Min),A,19.38
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (Max),A,19.5
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (Min),A,24.62
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (Max),A,24.88
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.75
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
