Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,51.75
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-174.87
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,28.19
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07311
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.03307
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.0912
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Min),A,24.62
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Max),A,29.75
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.25
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Min),A,54.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Max),A,54.38
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Min),A,22.5
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Max),A,23.25
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.75
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T14:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-44.38
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.5
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-45.5
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.67291
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.81543
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.64428
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (Min),A,14.5
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (Max),A,14.5
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (Min),A,8.12
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (Max),A,8.25
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.12
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (Min),A,13.88
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (Max),A,13.88
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.88
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.19
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-2.94
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-42.81
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99326
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97137
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.61975
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0110,L3 Current (Min),A,16.75
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0110,L3 Current (Max),A,16.75
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,16.75
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0110,L2 Current (Min),A,16.12
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0110,L2 Current (Max),A,16.38
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,16.25
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0110,L1 Current (Min),A,3.75
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0110,L1 Current (Max),A,4.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,3.88
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,16.75
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,7.25
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,7.13
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95676
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97818
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98996
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (Min),A,19.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (Max),A,19.12
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.12
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (Min),A,21.75
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (Max),A,21.88
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.75
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (Min),A,31.88
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (Max),A,32.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,35.44
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,77.38
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,66.81
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.23662
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.04118
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.02885
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Min),A,45.5
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Max),A,45.75
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Min),A,44.5
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Max),A,44.62
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Min),A,44.62
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Max),A,44.75
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T13:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.63
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.69
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-42.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.78073
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94739
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.67108
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (Min),A,15.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (Max),A,15.25
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (Min),A,15.88
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (Max),A,16.12
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (Min),A,14.62
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (Max),A,14.88
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.62
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,13.75
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-12.13
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-34.5
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.96426
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95685
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.75363
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0110,L3 Current (Min),A,12.25
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0110,L3 Current (Max),A,13.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,12.62
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0110,L2 Current (Min),A,11.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0110,L2 Current (Max),A,11.38
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,11.25
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0110,L1 Current (Min),A,4.62
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0110,L1 Current (Max),A,5.38
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,5.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,40.75
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.5
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,7.13
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8804
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.992
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98865
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (Min),A,7.5
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (Max),A,13.25
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.75
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (Min),A,36.25
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (Max),A,37.38
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (Min),A,30.25
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (Max),A,30.38
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.25
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-75.19
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.75
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-128.93
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.16252
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.33822
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.09001
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Min),A,30.88
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Max),A,37.12
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Min),A,62.62
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Max),A,64.12
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Min),A,45.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Max),A,45.75
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.38
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T13:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-43.5
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.06
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.5
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.68713
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97028
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.70916
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (Min),A,15.5
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (Max),A,15.62
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.62
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (Min),A,20.38
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (Max),A,20.62
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (Min),A,16.38
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (Max),A,17.12
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.88
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,2.5
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-0.69
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-25.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99402
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98233
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.88009
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0110,L3 Current (Min),A,25.38
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0110,L3 Current (Max),A,25.62
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,25.5
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0110,L2 Current (Min),A,16.25
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0110,L2 Current (Max),A,16.75
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,16.5
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0110,L1 Current (Min),A,7.12
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0110,L1 Current (Max),A,8.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,7.38
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,36.94
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.56
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,7.06
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80081
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97867
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99002
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (Min),A,9.12
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (Max),A,9.25
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.12
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (Min),A,22.88
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (Max),A,23.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.88
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (Min),A,33.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (Max),A,33.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-79.37
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-50.88
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.25
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.10259
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.10362
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.06328
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Min),A,44.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Max),A,44.5
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Min),A,59.12
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Max),A,59.25
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Min),A,53.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Max),A,53.25
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T13:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.69
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.75
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-58.63
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93643
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9837
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.45898
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (Min),A,30.38
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (Max),A,30.5
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.38
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (Min),A,28.75
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (Max),A,28.88
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.75
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (Min),A,10.75
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (Max),A,11.12
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,3.75
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,3.69
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-37.06
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99673
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.89444
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.77597
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0110,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
