Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0110,L3 Current (Min),A,40.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0110,L3 Current (Max),A,40.62
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,40.25
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0110,L2 Current (Min),A,9.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0110,L2 Current (Max),A,9.75
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,9.38
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0110,L1 Current (Min),A,6.75
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0110,L1 Current (Max),A,7.75
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,7.38
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.25
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.31
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.93
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97372
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96439
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97333
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (Min),A,7.75
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (Max),A,7.88
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.75
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (Min),A,18.5
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (Max),A,18.62
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.62
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (Min),A,15.62
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (Max),A,15.62
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.62
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.75
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-90.5
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,47.56
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.15047
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.03871
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.04646
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Min),A,76.88
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Max),A,77.5
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Min),A,55.5
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Max),A,56.12
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Min),A,30.75
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Max),A,31.88
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T13:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.75
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.81
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.75
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8923
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95975
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.79425
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (Min),A,22.62
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (Max),A,22.75
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.75
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (Min),A,18.25
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (Max),A,18.25
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.25
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (Min),A,14.12
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (Max),A,18.25
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.25
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-6.06
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-0.44
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-30.63
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98795
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98364
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.78192
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0110,L3 Current (Min),A,18.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0110,L3 Current (Max),A,18.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,18.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0110,L2 Current (Min),A,16.62
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0110,L2 Current (Max),A,16.62
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,16.62
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0110,L1 Current (Min),A,5.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0110,L1 Current (Max),A,5.12
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,5.12
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,10.37
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.25
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.5
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97903
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97986
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97012
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (Min),A,15.75
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (Max),A,15.88
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.88
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (Min),A,30.25
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (Max),A,30.38
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.25
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (Min),A,15.88
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (Max),A,15.88
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.88
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,23.62
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,7.56
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,53.94
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.16973
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.15633
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.11159
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Min),A,54.62
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Max),A,55.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Min),A,64.88
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Max),A,65.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Min),A,34.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Max),A,38.5
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T13:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.62
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.69
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.88
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89136
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.86151
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.85028
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (Min),A,23.25
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (Max),A,24.5
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.88
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (Min),A,10.88
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (Max),A,10.88
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.88
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (Min),A,19.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (Max),A,19.62
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.38
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.94
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,6.56
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-18.19
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.95779
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9108
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.93075
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0110,L3 Current (Min),A,6.5
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0110,L3 Current (Max),A,6.62
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,6.62
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0110,L2 Current (Min),A,8.62
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0110,L2 Current (Max),A,8.75
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,8.75
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0110,L1 Current (Min),A,10.62
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0110,L1 Current (Max),A,10.88
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,10.75
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.44
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.69
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.56
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91577
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98166
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96875
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (Min),A,3.62
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (Max),A,3.88
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.75
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (Min),A,27.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (Max),A,27.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (Min),A,15.25
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (Max),A,15.38
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.25
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-68.12
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-31.06
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-109.87
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.04143
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.16747
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.00835
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Min),A,33.38
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Max),A,34.62
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Min),A,45.25
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Max),A,45.25
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Min),A,44.5
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Max),A,45.25
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T13:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-58.44
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.56
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.62
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.46593
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.83346
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.86847
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (Min),A,11.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (Max),A,11.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (Min),A,9.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (Max),A,9.75
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.38
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (Min),A,21.12
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (Max),A,21.75
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.38
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-6.13
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,16.44
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-19.38
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.84216
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.77762
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.93069
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0110,L3 Current (Min),A,3.38
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0110,L3 Current (Max),A,4.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,3.62
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0110,L2 Current (Min),A,9.75
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0110,L2 Current (Max),A,10.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,9.88
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0110,L1 Current (Min),A,12.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0110,L1 Current (Max),A,12.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,12.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,8.63
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.56
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.19
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98434
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98047
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98343
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.62
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (Max),A,12.75
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.62
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (Min),A,18.88
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (Max),A,18.88
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.88
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (Min),A,14.62
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (Max),A,14.88
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.75
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,101.5
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-60.37
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,95.81
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.01259
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.0757
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.14134
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.28
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Min),A,22.75
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Max),A,23.5
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.12
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Min),A,34.38
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Max),A,35.75
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Min),A,46.75
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Max),A,47.5
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T12:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
