Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.44
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.13
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.63
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.72836
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.87521
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93439
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (Min),A,16.25
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (Max),A,16.38
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.38
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (Min),A,10.38
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (Max),A,10.5
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.38
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (Min),A,31.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (Max),A,38.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.75
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.25
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-27.69
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-31.81
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97739
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.84942
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.81448
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0110,L3 Current (Min),A,11.88
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0110,L3 Current (Max),A,12.38
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,12.25
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0110,L2 Current (Min),A,8.25
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0110,L2 Current (Max),A,8.38
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,8.38
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0110,L1 Current (Min),A,6.62
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0110,L1 Current (Max),A,7.88
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,7.38
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.5
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.06
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.37
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98727
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96487
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97446
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.75
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.75
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.75
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (Min),A,18.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (Max),A,18.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (Min),A,16.75
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (Max),A,17.75
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.12
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,63.5
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,75.12
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,34.63
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.10808
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.10713
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.08629
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Min),A,36.12
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Max),A,36.75
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Min),A,36.25
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Max),A,36.38
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Min),A,55.12
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Max),A,60.75
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T12:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-44.06
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.44
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-119.62
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.68634
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98621
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.50176
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (Min),A,12.88
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (Max),A,14.38
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.62
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (Min),A,27.5
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (Max),A,27.88
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.62
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (Min),A,12.12
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (Max),A,12.88
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.62
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,8.31
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,9.44
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-72.81
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98434
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.93243
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.2636
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0110,L3 Current (Min),A,15.62
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0110,L3 Current (Max),A,16.12
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,15.88
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0110,L2 Current (Min),A,15.38
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0110,L2 Current (Max),A,15.88
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,15.62
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0110,L1 Current (Min),A,4.12
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0110,L1 Current (Max),A,4.12
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,4.12
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.13
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.63
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99307
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96112
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93732
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (Min),A,14.62
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (Max),A,14.62
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.62
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (Min),A,19.62
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (Max),A,19.88
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.75
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (Min),A,10.5
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (Max),A,10.88
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.62
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,88.37
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,15.25
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,26.69
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09203
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.06761
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.16338
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Min),A,39.62
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Max),A,42.12
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Min),A,61.38
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Max),A,62.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Min),A,18.38
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Max),A,19.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.62
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T12:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-56.06
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.63
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-144.25
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.47774
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98056
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.67004
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (Min),A,11.12
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (Max),A,11.25
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.25
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (Min),A,23.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (Max),A,23.25
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.12
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (Min),A,14.38
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (Max),A,17.38
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.88
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,9.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,8.31
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-117.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97259
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95346
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,-0.29436
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0110,L3 Current (Min),A,11.25
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0110,L3 Current (Max),A,11.25
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,11.25
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0110,L2 Current (Min),A,27.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0110,L2 Current (Max),A,27.12
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,27.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0110,L1 Current (Min),A,2.88
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0110,L1 Current (Max),A,2.88
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,2.88
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.88
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.25
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.81
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87668
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94656
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95969
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (Min),A,3.12
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (Max),A,3.12
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.12
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (Min),A,17.75
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (Max),A,17.88
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.88
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (Min),A,11.62
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (Max),A,11.75
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.62
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-27.5
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.56
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-62.94
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.15276
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.18877
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03813
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Min),A,22.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Max),A,22.12
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.12
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Min),A,66.75
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Max),A,66.88
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Min),A,16.75
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Max),A,17.25
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T12:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-44.25
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.81
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.61392
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9639
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.62051
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (Min),A,12.12
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (Max),A,12.88
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.38
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (Min),A,17.25
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (Max),A,17.5
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (Min),A,11.5
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (Max),A,12.88
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.25
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,14.56
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,20.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,13.13
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.96402
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.91153
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.74856
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0110,L3 Current (Min),A,16.88
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0110,L3 Current (Max),A,17.62
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,17.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0110,L2 Current (Min),A,18.25
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0110,L2 Current (Max),A,18.5
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,18.5
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0110,L1 Current (Min),A,3.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0110,L1 Current (Max),A,3.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,3.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,13.31
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.62
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.5
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96268
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97406
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99356
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (Min),A,5.12
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (Max),A,5.25
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.25
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (Min),A,25.12
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (Max),A,25.38
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.25
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (Min),A,26.25
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (Max),A,27.25
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-73.25
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.94
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-28.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.1516
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.13106
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.14141
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
