Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Min),A,29.88
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Max),A,31.38
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.38
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Min),A,58.38
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Max),A,59.12
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Min),A,38.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Max),A,39.25
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.75
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T12:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.13
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.13
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.88
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.79211
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92056
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.82528
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (Min),A,15.88
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (Max),A,15.88
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.88
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (Min),A,11.75
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (Max),A,12.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.88
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (Min),A,17.12
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (Max),A,17.38
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.25
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,11.06
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,0.25
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.5
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97562
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99207
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99356
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0110,L3 Current (Min),A,17.12
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0110,L3 Current (Max),A,17.5
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,17.38
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0110,L2 Current (Min),A,24.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0110,L2 Current (Max),A,24.12
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,24.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0110,L1 Current (Min),A,21.62
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0110,L1 Current (Max),A,21.88
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.75
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.56
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.5
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99683
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98169
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98932
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (Min),A,15.12
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (Max),A,15.25
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.12
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (Min),A,24.75
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (Max),A,24.75
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.75
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (Min),A,24.25
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (Max),A,24.5
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.38
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,10.56
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,53.06
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,95.31
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.14693
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.0165
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.11147
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Min),A,45.62
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Max),A,45.88
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Min),A,60.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Max),A,60.38
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Min),A,61.88
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Max),A,62.25
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T12:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.63
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.37
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.31
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.69552
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92447
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.70254
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (Min),A,16.5
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (Max),A,16.62
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.62
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (Min),A,12.5
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (Max),A,12.75
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.62
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (Min),A,13.62
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (Max),A,13.88
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.75
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,19.88
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,8.13
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.91342
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97256
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99234
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0110,L3 Current (Min),A,6.75
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0110,L3 Current (Max),A,7.88
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,7.5
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0110,L2 Current (Min),A,17.12
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0110,L2 Current (Max),A,17.25
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,17.25
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0110,L1 Current (Min),A,22.75
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0110,L1 Current (Max),A,23.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,22.88
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,29.12
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.06
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.75
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8656
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.987
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99719
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (Min),A,9.12
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (Max),A,9.5
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.38
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (Min),A,21.88
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (Max),A,22.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.88
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (Min),A,57.5
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (Max),A,57.88
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.75
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,121.06
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-79.87
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,135.37
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.00557
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.01909
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03856
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Min),A,27.25
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Max),A,28.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.75
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Min),A,50.5
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Max),A,50.75
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Min),A,90.5
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Max),A,91.12
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T11:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-57.44
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.87
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-98.94
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.48498
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96155
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.14067
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (Min),A,13.5
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (Max),A,13.5
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (Min),A,16.62
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (Max),A,16.62
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.62
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (Min),A,10.62
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (Max),A,10.75
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.62
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,7.44
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,15.25
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-136.37
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99503
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.93152
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,-0.59594
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0110,L3 Current (Min),A,23.62
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0110,L3 Current (Max),A,25.25
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,24.25
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0110,L2 Current (Min),A,19.12
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0110,L2 Current (Max),A,19.75
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,19.5
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0110,L1 Current (Min),A,3.25
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0110,L1 Current (Max),A,3.25
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,3.25
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.5
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.81
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.31
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97986
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9595
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98535
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (Min),A,6.38
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (Max),A,6.38
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.38
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (Min),A,18.38
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (Max),A,18.5
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.38
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (Min),A,21.75
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (Max),A,21.75
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.75
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,34.5
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-54.5
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,86.5
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07805
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.11379
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.10222
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Min),A,38.75
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Max),A,39.12
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Min),A,52.62
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Max),A,53.12
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Min),A,24.25
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Max),A,24.25
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.25
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T11:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-52.19
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.69
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-79.06
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.53155
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96277
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.14537
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (Min),A,14.12
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (Max),A,14.75
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.25
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (Min),A,17.62
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (Max),A,17.62
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.62
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (Min),A,10.75
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (Max),A,11.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.88
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.62
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,17.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-12.31
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99759
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95172
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.95792
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0110,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0110,L3 Current (Min),A,24.62
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0110,L3 Current (Max),A,26.62
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,25.62
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0110,L2 Current (Min),A,32.38
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0110,L2 Current (Max),A,37.25
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,33.62
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0110,L1 Current (Min),A,9.75
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0110,L1 Current (Max),A,10.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,9.88
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
