Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-161.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.75299
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98056
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95163
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (Min),A,2.12
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (Max),A,2.25
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.12
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (Min),A,25.12
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (Max),A,25.25
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.12
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (Min),A,13.25
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (Max),A,13.38
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.25
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,63.81
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-70.12
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.37
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.06706
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.10707
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.10436
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Min),A,33.38
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Max),A,35.25
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Min),A,73.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Max),A,78.25
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Min),A,29.12
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Max),A,29.75
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.38
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T11:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.94
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-66.31
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.66479
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94531
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.31655
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (Min),A,14.12
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (Max),A,15.38
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (Min),A,16.38
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (Max),A,16.5
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (Min),A,10.12
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (Max),A,10.75
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.38
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-54.19
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,16.37
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-15.37
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.42919
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.93945
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.94101
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0110,L3 Current (Min),A,1.88
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0110,L3 Current (Max),A,2.12
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,2.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0110,L2 Current (Min),A,24.38
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0110,L2 Current (Max),A,24.62
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,24.5
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0110,L1 Current (Min),A,8.12
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0110,L1 Current (Max),A,8.38
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,8.38
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,25.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.12
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,18.56
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89862
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97662
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.8934
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (Min),A,10.75
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (Max),A,11.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.88
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (Min),A,18.75
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (Max),A,18.88
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.75
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (Min),A,9.62
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (Max),A,9.75
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.62
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-62.25
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,68.5
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.06
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.17433
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.08342
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.04479
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Min),A,21.75
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Max),A,23.5
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.38
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Min),A,57.88
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Max),A,58.12
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Min),A,23.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Max),A,23.5
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.25
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T11:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-45.38
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.13
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-57.13
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.64495
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94873
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.46459
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (Min),A,13.62
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (Max),A,13.75
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.62
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (Min),A,16.88
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (Max),A,16.88
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.88
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (Min),A,11.25
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (Max),A,11.38
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.38
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-77.25
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,16.31
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-134.13
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.1628
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.94009
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,-0.52752
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0110,L3 Current (Min),A,1.88
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0110,L3 Current (Max),A,2.12
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,2.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0110,L2 Current (Min),A,27.25
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0110,L2 Current (Max),A,28.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,27.62
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0110,L1 Current (Min),A,2.62
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0110,L1 Current (Max),A,2.62
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,2.62
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,35.37
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.75
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,11.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80136
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97928
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96234
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (Min),A,8.88
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (Max),A,9.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.88
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (Min),A,18.62
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (Max),A,18.75
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.75
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (Min),A,14.25
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (Max),A,14.25
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.25
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-93.75
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-60.81
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,84.19
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.01176
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.11205
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.11412
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Min),A,18.62
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Max),A,18.75
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.75
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Min),A,61.25
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Max),A,61.75
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Min),A,21.12
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Max),A,21.25
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.25
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T11:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.5
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.25
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95798
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90961
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92526
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (Min),A,34.12
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (Max),A,34.5
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.25
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (Min),A,12.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (Max),A,12.38
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.25
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (Min),A,20.38
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (Max),A,20.38
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.38
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-37.63
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,12.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-9.69
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.4735
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.94592
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.97238
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0110,L3 Current (Min),A,2.38
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0110,L3 Current (Max),A,2.5
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,2.5
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0110,L2 Current (Min),A,21.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0110,L2 Current (Max),A,21.5
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,21.25
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0110,L1 Current (Min),A,10.5
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0110,L1 Current (Max),A,10.5
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,10.5
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,30.75
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,15.75
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,29.06
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85657
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95044
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.85904
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (Min),A,19.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (Max),A,19.12
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.12
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (Min),A,24.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (Max),A,24.5
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.25
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (Min),A,17.25
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (Max),A,17.5
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.38
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-43.5
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-32.13
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-108.25
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0836
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.08534
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03331
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Min),A,51.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Max),A,51.12
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Min),A,55.5
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Max),A,55.88
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Min),A,45.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Max),A,45.38
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T11:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.37
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.06
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.79956
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88611
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97845
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
