Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (Min),A,16.62
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (Max),A,16.62
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.62
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (Min),A,10.88
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (Max),A,11.12
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (Min),A,36.25
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (Max),A,36.38
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.25
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-61.63
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,13.75
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-12.25
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.3478
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9632
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.96139
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0110,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0110,L3 Current (Min),A,2.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0110,L3 Current (Max),A,2.5
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,2.25
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0110,L2 Current (Min),A,30.62
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0110,L2 Current (Max),A,30.88
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,30.62
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0110,L1 Current (Min),A,10.38
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0110,L1 Current (Max),A,10.5
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,10.38
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,23.38
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,13.87
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91089
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98099
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93338
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (Min),A,10.88
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.88
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (Min),A,19.38
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (Max),A,19.88
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.62
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (Min),A,11.62
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (Max),A,11.75
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.75
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-83.75
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-45.12
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.44
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.12871
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.10707
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.11473
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Min),A,25.62
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Max),A,26.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.88
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Min),A,59.38
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Max),A,59.62
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Min),A,57.62
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Max),A,57.75
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T10:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.88
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.56
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.5
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89557
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96771
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9664
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (Min),A,22.62
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (Max),A,28.12
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.88
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (Min),A,19.5
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (Max),A,19.5
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (Min),A,43.62
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (Max),A,43.75
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.62
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-13.13
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,2.31
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.56
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.95486
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99664
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98697
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0110,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0110,L3 Current (Min),A,11.25
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0110,L3 Current (Max),A,11.38
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,11.38
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0110,L2 Current (Min),A,32.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0110,L2 Current (Max),A,32.25
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,32.12
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0110,L1 Current (Min),A,14.88
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0110,L1 Current (Max),A,15.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,15.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,19.56
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.88
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,3.56
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93033
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99112
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98553
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (Min),A,12.12
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (Max),A,12.25
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.12
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (Min),A,27.25
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (Max),A,27.38
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.25
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (Min),A,20.75
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (Max),A,21.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.75
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,3.12
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,52.69
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-32.43
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.02873
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.16374
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.08165
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.31
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.34
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.86
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.05
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Min),A,43.75
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Max),A,49.5
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Min),A,78.38
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Max),A,78.62
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Min),A,78.75
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Max),A,79.25
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T10:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.5
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.25
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.81
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89944
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97321
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97049
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (Min),A,23.25
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (Max),A,23.38
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.38
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (Min),A,19.88
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (Max),A,20.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.88
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (Min),A,39.25
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (Max),A,44.38
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.38
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.56
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,17.63
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.75
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99112
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.93655
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98895
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0110,L3 Current (Min),A,11.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0110,L3 Current (Max),A,11.25
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,11.12
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0110,L2 Current (Min),A,27.88
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0110,L2 Current (Max),A,28.62
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,28.38
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0110,L1 Current (Min),A,19.5
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0110,L1 Current (Max),A,19.62
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,19.5
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,18.75
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.56
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,10.81
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93906
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98898
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95563
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.38
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (Max),A,12.62
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (Min),A,28.38
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (Max),A,28.5
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (Min),A,14.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (Max),A,14.25
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.12
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-76.38
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,17.94
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-27.19
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0811
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.12642
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.04442
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.66
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Min),A,44.62
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Max),A,44.75
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Min),A,74.62
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Max),A,75.12
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Min),A,72.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Max),A,77.25
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T10:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.75
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.31
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93893
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98184
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94821
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (Min),A,30.75
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (Max),A,31.5
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.88
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (Min),A,21.12
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (Max),A,21.5
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.25
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (Min),A,33.38
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (Max),A,33.62
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-8.13
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,27.32
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.81
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97198
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.83029
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98627
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0110,L3 Current (Min),A,12.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0110,L3 Current (Max),A,12.25
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,12.12
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0110,L2 Current (Min),A,12.62
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0110,L2 Current (Max),A,12.88
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.75
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0110,L1 Current (Min),A,17.5
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0110,L1 Current (Max),A,17.75
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,17.62
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,35.44
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,15.07
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,22.75
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81421
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.949
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89639
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (Min),A,12.5
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (Max),A,12.88
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.62
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (Min),A,20.25
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (Max),A,20.38
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.38
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (Min),A,15.12
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (Max),A,15.25
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.25
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-25.94
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-25.75
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,51.82
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.17745
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.14177
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.17049
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
