Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Min),A,51.88
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Max),A,52.5
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Min),A,51.75
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Max),A,53.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Min),A,64.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Max),A,64.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T10:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.44
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.81
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.94
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94565
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97534
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96365
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (Min),A,29.75
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (Max),A,30.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.88
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (Min),A,19.75
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (Max),A,19.75
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.75
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (Min),A,37.5
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (Max),A,37.62
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.62
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.75
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,23.06
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-11.87
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.84729
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.80893
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.96588
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0110,L3 Current (Min),A,3.62
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0110,L3 Current (Max),A,3.62
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,3.62
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0110,L2 Current (Min),A,11.38
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0110,L2 Current (Max),A,14.62
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0110,L1 Current (Min),A,11.38
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0110,L1 Current (Max),A,11.5
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,11.5
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,19.44
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.32
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,8.5
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95312
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99075
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98016
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (Min),A,15.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (Max),A,20.25
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.62
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (Min),A,28.62
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (Max),A,28.75
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.75
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (Min),A,24.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (Max),A,24.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-48.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-63.37
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-40.69
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.16722
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.00658
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.04628
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.25
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Min),A,46.25
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Max),A,51.88
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Min),A,58.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Max),A,59.38
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Min),A,71.88
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Max),A,72.12
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T10:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.07
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.13
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.43
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9422
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9761
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97998
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (Min),A,31.25
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (Max),A,31.38
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.25
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (Min),A,20.38
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (Max),A,20.38
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.38
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (Min),A,54.5
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (Max),A,54.75
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.62
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-10.56
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,26.81
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.25
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.91998
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.84015
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99695
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0110,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0110,L3 Current (Min),A,4.88
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0110,L3 Current (Max),A,4.88
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,4.88
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0110,L2 Current (Min),A,14.25
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0110,L2 Current (Max),A,14.38
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,14.25
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0110,L1 Current (Min),A,31.75
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0110,L1 Current (Max),A,31.88
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,31.88
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.94
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.13
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.75
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99515
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96176
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96182
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (Min),A,12.38
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (Max),A,12.62
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (Min),A,23.5
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (Max),A,23.62
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.62
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (Min),A,13.25
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (Max),A,13.62
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,47.44
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,5.75
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-30.31
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.08885
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.12544
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.10842
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Min),A,48.12
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Max),A,48.62
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Min),A,55.12
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Max),A,55.25
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Min),A,99.5
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Max),A,100.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T10:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.62
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.62
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.43
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88257
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99759
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9805
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (Min),A,22.75
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (Max),A,23.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.88
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (Min),A,47.62
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (Max),A,47.62
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.62
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (Min),A,61.12
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (Max),A,61.5
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.38
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.19
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,18.19
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.82
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98968
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.91702
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99622
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0110,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0110,L3 Current (Min),A,20.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0110,L3 Current (Max),A,21.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,20.75
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0110,L2 Current (Min),A,12.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0110,L2 Current (Max),A,12.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0110,L1 Current (Min),A,35.62
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0110,L1 Current (Max),A,35.75
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,35.75
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.38
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.62
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99838
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98544
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99677
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (Min),A,17.25
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (Max),A,17.62
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (Min),A,35.38
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (Max),A,35.5
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (Min),A,46.12
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (Max),A,46.38
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.25
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,176.5
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.38
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-170.5
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10124
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.24508
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.06496
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Min),A,59.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Max),A,59.5
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Min),A,94.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Max),A,94.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Min),A,142.88
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Max),A,143.38
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.12
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T09:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.13
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.25
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.19
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.74527
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.85498
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.948
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (Min),A,17.5
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (Max),A,17.62
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (Min),A,8.12
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (Max),A,8.38
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.25
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (Min),A,33.75
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (Max),A,34.12
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.88
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,4.56
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,2.81
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.88
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99313
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9791
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99506
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0110,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0110,L3 Current (Min),A,29.38
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0110,L3 Current (Max),A,29.5
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,29.5
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0110,L2 Current (Min),A,12.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0110,L2 Current (Max),A,12.38
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.25
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0110,L1 Current (Min),A,25.12
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0110,L1 Current (Max),A,25.38
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,25.25
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.25
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.63
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.69
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98367
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96915
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99283
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
