Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (Min),A,8.25
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (Max),A,10.12
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.62
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (Min),A,22.62
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (Max),A,22.88
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.75
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (Min),A,21.25
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (Max),A,22.5
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.88
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.06
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-39.19
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,169.88
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.03572
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.09834
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.04891
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Min),A,51.88
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Max),A,53.75
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Min),A,42.5
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Max),A,42.88
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Min),A,80.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Max),A,81.25
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T09:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.62
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.56
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.63
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87109
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.87909
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93625
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (Min),A,23.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (Max),A,23.12
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.12
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (Min),A,8.75
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (Max),A,8.88
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.88
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (Min),A,36.75
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (Max),A,36.88
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.88
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,12.63
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,3.56
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.75
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.96872
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98541
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99371
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0110,L3 Current (Min),A,16.5
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0110,L3 Current (Max),A,16.75
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,16.5
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0110,L2 Current (Min),A,13.38
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0110,L2 Current (Max),A,13.38
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.38
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0110,L1 Current (Min),A,24.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0110,L1 Current (Max),A,24.25
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,24.12
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.63
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.94
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.87
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94336
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97458
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98712
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (Min),A,3.75
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (Max),A,3.88
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.88
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (Min),A,22.88
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (Max),A,23.12
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (Min),A,25.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (Max),A,25.25
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.12
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,108.37
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.44
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,147.25
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07008
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.06715
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03227
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.12
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.31
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.38
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Min),A,41.12
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Max),A,41.38
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Min),A,44.62
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Max),A,44.75
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Min),A,85.38
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Max),A,85.75
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T09:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.88
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.19
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.94
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87549
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94617
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95453
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (Min),A,22.12
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (Max),A,22.38
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.25
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (Min),A,16.75
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (Max),A,17.25
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.12
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (Min),A,46.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (Max),A,46.12
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.12
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.81
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,3.94
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.5
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99405
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99396
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99429
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0110,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0110,L3 Current (Min),A,16.75
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0110,L3 Current (Max),A,16.88
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,16.75
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0110,L2 Current (Min),A,27.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0110,L2 Current (Max),A,27.12
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,27.12
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0110,L1 Current (Min),A,25.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0110,L1 Current (Max),A,25.38
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,25.12
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.81
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.44
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98819
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97507
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9729
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (Min),A,10.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (Max),A,10.12
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (Min),A,30.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (Max),A,30.12
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (Min),A,17.62
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (Max),A,17.88
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.75
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-99.44
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-69.5
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.5
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.19042
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.17934
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.14629
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.2
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Min),A,47.88
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Max),A,48.12
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Min),A,73.25
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Max),A,73.75
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Min),A,88.62
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Max),A,88.75
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T09:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.88
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.5
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.71627
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.83908
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96747
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (Min),A,15.12
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (Max),A,15.38
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.25
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (Min),A,8.5
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (Max),A,8.75
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.62
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (Min),A,41.25
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (Max),A,41.75
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.62
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-15.37
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,28.38
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.44
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.90933
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.83755
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99472
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0110,L3 Current (Min),A,6.38
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0110,L3 Current (Max),A,6.5
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,6.5
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0110,L2 Current (Min),A,10.5
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0110,L2 Current (Max),A,11.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,10.88
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0110,L1 Current (Min),A,27.25
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0110,L1 Current (Max),A,27.88
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,27.62
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.62
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.19
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.06
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9902
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99091
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97308
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (Min),A,9.12
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (Max),A,15.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (Min),A,50.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (Max),A,50.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (Min),A,17.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (Max),A,17.12
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.12
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.56
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,8.69
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,106.44
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.02916
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.34578
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.05269
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Min),A,29.88
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Max),A,35.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Min),A,66.5
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Max),A,67.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Min),A,85.88
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Max),A,86.25
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T09:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.5
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.75
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.75
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84381
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98254
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96558
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (Min),A,19.5
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (Max),A,19.5
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (Min),A,20.5
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (Max),A,20.5
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (Min),A,44.88
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (Max),A,45.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.88
