Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-8.81
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,18.19
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-2.44
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.95364
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.94217
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99689
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0110,L3 Current (Min),A,7.25
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0110,L3 Current (Max),A,7.38
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,7.25
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0110,L2 Current (Min),A,17.5
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0110,L2 Current (Max),A,17.75
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,17.62
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0110,L1 Current (Min),A,29.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0110,L1 Current (Max),A,29.25
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,29.12
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.25
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.75
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89987
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98505
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99066
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (Min),A,3.12
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (Max),A,3.12
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.12
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (Min),A,28.62
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (Max),A,28.62
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.62
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (Min),A,28.75
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (Max),A,28.75
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.75
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,137.94
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-37.06
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-146.5
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.00578
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.27141
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.02977
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Min),A,29.62
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Max),A,29.75
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.75
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Min),A,65.5
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Max),A,65.75
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Min),A,102.38
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Max),A,102.75
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T09:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.75
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.56
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.25
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.69848
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.8931
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98776
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (Min),A,14.88
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (Max),A,14.88
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.88
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (Min),A,9.5
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (Max),A,9.62
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (Min),A,64.38
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (Max),A,64.62
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.75
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,6.06
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.12
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99133
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98209
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99258
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0110,L3 Current (Min),A,23.25
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0110,L3 Current (Max),A,23.25
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,23.25
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0110,L2 Current (Min),A,15.25
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0110,L2 Current (Max),A,15.38
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,15.25
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0110,L1 Current (Min),A,25.75
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0110,L1 Current (Max),A,25.88
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,25.88
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.69
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.56
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.69
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9548
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99152
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97208
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (Min),A,5.62
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (Max),A,5.75
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.75
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (Min),A,45.12
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (Max),A,45.75
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (Min),A,18.38
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (Max),A,18.38
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.38
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-32.63
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.56
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-31.81
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.12233
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.24923
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.18038
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Min),A,41.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Max),A,41.25
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Min),A,69.25
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Max),A,69.88
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Min),A,108.62
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Max),A,108.75
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T08:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.06
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93591
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.85675
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99072
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (Min),A,36.62
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (Max),A,36.75
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.62
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (Min),A,9.25
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (Max),A,9.25
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.25
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (Min),A,60.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (Max),A,60.12
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.12
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.5
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,4.31
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.69
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98962
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98184
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98715
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0110,L3 Current (Min),A,13.5
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0110,L3 Current (Max),A,13.5
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,13.5
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0110,L2 Current (Min),A,12.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0110,L2 Current (Max),A,12.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0110,L1 Current (Min),A,18.62
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0110,L1 Current (Max),A,18.62
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.62
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,30.31
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,15.57
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,23.44
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86236
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95496
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91168
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (Min),A,21.38
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (Max),A,21.38
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.38
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (Min),A,29.12
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (Max),A,29.25
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.25
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (Min),A,21.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (Max),A,21.12
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.12
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.25
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,98.62
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-48.19
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09712
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.02034
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03471
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Min),A,66.88
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Max),A,66.88
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Min),A,48.75
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Max),A,48.75
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Min),A,97.75
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Max),A,97.88
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T08:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.31
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.38
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.56
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92575
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.8468
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98544
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (Min),A,32.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (Max),A,32.62
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.25
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (Min),A,9.5
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (Max),A,9.62
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.62
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (Min),A,56.38
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (Max),A,56.75
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.88
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-10.44
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.56
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98868
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95673
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99115
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0110,L3 Current (Min),A,15.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0110,L3 Current (Max),A,15.75
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,15.5
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0110,L2 Current (Min),A,10.5
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0110,L2 Current (Max),A,10.5
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,10.5
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0110,L1 Current (Min),A,20.75
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0110,L1 Current (Max),A,20.75
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,20.75
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.63
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.69
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.44
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99277
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98233
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97009
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (Min),A,14.75
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (Max),A,14.88
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.88
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (Min),A,27.12
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (Max),A,27.12
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.12
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (Min),A,18.88
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (Max),A,18.88
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.88
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.75
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-48.69
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.81
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.1061
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.05541
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03847
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
