Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Min),A,61.25
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Max),A,62.12
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Min),A,46.75
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Max),A,46.88
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Min),A,96.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Max),A,96.25
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T08:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.31
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.37
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97302
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.84097
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93542
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (Min),A,49.62
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (Max),A,49.75
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.62
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (Min),A,8.62
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (Max),A,8.88
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.75
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (Min),A,32.62
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (Max),A,32.88
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.75
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.5
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-15.75
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-15.31
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99078
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.90423
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.93368
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0110,L3 Current (Min),A,14.88
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0110,L3 Current (Max),A,15.25
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,15.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0110,L2 Current (Min),A,6.62
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0110,L2 Current (Max),A,6.88
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.75
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0110,L1 Current (Min),A,7.88
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0110,L1 Current (Max),A,8.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,8.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.81
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.5
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9816
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97058
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98929
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (Min),A,12.12
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (Max),A,12.62
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.38
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (Min),A,17.75
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (Max),A,25.25
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.88
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (Min),A,28.75
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (Max),A,29.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.88
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-56.13
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,171.94
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,101.06
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.14498
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.0725
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.06575
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Min),A,76.88
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Max),A,76.88
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Min),A,32.88
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Max),A,40.25
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Min),A,69.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Max),A,69.38
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T08:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.06
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.5
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.87
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98422
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94711
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98978
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (Min),A,70.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (Max),A,70.12
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.12
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (Min),A,16.25
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (Max),A,16.25
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.25
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (Min),A,82.88
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (Max),A,83.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.88
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.56
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,2.75
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-18.44
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9949
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95065
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.91687
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0110,L3 Current (Min),A,24.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0110,L3 Current (Max),A,24.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,24.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0110,L2 Current (Min),A,8.62
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0110,L2 Current (Max),A,12.38
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,10.5
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0110,L1 Current (Min),A,7.75
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0110,L1 Current (Max),A,7.75
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,7.75
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.06
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.5
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92633
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99387
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97147
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (Min),A,5.38
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (Max),A,5.5
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.38
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (Min),A,40.62
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (Max),A,40.62
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.62
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (Min),A,18.75
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (Max),A,18.75
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.75
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,48.56
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,21.12
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-37.06
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.06706
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.15532
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.05537
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Min),A,99.25
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Max),A,99.38
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Min),A,65.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Max),A,68.62
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Min),A,109.12
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Max),A,109.25
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T08:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.5
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.81
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93823
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.75048
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9667
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (Min),A,32.38
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (Max),A,32.75
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (Min),A,7.12
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (Max),A,7.25
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.12
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (Min),A,49.5
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (Max),A,49.62
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.12
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,3.12
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.12
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99561
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99353
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98993
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0110,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0110,L3 Current (Min),A,27.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0110,L3 Current (Max),A,27.25
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,27.12
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0110,L2 Current (Min),A,24.75
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0110,L2 Current (Max),A,24.88
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,24.88
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0110,L1 Current (Min),A,20.75
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0110,L1 Current (Max),A,21.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,20.88
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.31
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.31
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.69
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93301
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98642
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97156
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (Min),A,5.62
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (Max),A,6.12
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (Min),A,29.5
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (Max),A,30.12
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (Min),A,18.75
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (Max),A,19.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.88
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-78.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-37.25
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-69.25
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0551
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.15746
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.18419
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Min),A,64.88
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Max),A,65.25
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Min),A,60.25
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Max),A,60.75
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Min),A,89.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Max),A,89.62
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T08:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.56
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.94
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.63
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89071
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96539
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94427
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (Min),A,21.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (Max),A,21.12
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (Min),A,15.75
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (Max),A,15.88
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.75
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (Min),A,38.62
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (Max),A,38.75
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.62
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.81
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-6.25
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.88
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99634
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95636
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98651
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0110,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0110,L3 Current (Min),A,28.25
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0110,L3 Current (Max),A,28.75
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,28.5
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0110,L2 Current (Min),A,8.5
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0110,L2 Current (Max),A,8.5
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,8.5
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0110,L1 Current (Min),A,19.75
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0110,L1 Current (Max),A,19.75
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,19.75
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.44
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.5
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.31
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9819
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99582
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96167
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (Min),A,10.38
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (Max),A,10.75
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.62
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (Min),A,46.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (Max),A,46.25
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.12
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (Min),A,13.25
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (Max),A,13.25
