Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.25
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,64.63
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.56
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-37.81
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.05376
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.28438
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.05119
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Min),A,58.88
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Max),A,59.12
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Min),A,70.12
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Max),A,70.5
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Min),A,71.38
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Max),A,71.5
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T07:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.75
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.5
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.57
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90872
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.87042
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95193
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (Min),A,24.38
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (Max),A,24.5
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.38
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (Min),A,9.5
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (Max),A,9.5
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (Min),A,35.5
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (Max),A,36.5
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.31
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-3.62
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.94
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99557
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96231
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9888
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0110,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0110,L3 Current (Min),A,29.38
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0110,L3 Current (Max),A,29.5
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,29.5
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0110,L2 Current (Min),A,9.62
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0110,L2 Current (Max),A,9.62
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,9.62
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0110,L1 Current (Min),A,18.88
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0110,L1 Current (Max),A,19.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.88
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,3.19
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.31
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.06
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99625
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98871
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98437
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (Min),A,15.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (Max),A,15.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (Min),A,22.12
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (Max),A,22.25
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.12
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (Min),A,14.5
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (Max),A,14.62
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.06
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-127.5
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.25
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.16838
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.06038
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.06343
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.09
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.25
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.88
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.03
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.12
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Min),A,67.62
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Max),A,67.75
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Min),A,40.62
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Max),A,40.88
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Min),A,68.62
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Max),A,69.62
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T07:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.5
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.31
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.87
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90323
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98206
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98322
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (Min),A,22.5
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (Max),A,22.75
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.62
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (Min),A,22.38
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (Max),A,22.5
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.38
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (Min),A,55.75
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (Max),A,55.75
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.75
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.62
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.25
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99716
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.965
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9928
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0110,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0110,L3 Current (Min),A,38.5
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0110,L3 Current (Max),A,38.75
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,38.62
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0110,L2 Current (Min),A,9.5
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0110,L2 Current (Max),A,9.5
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,9.5
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0110,L1 Current (Min),A,22.38
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0110,L1 Current (Max),A,22.5
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,22.5
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.88
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.19
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99481
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9679
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9758
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (Min),A,13.25
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (Max),A,13.25
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.25
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (Min),A,19.25
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (Max),A,19.25
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.25
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (Min),A,13.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (Max),A,17.12
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.12
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.44
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,12.94
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-102.63
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.16072
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.05037
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.0826
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.44
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.47
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.81
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.83
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Min),A,73.5
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Max),A,73.62
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Min),A,51.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Max),A,51.25
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Min),A,91.38
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Max),A,95.25
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T07:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.5
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.19
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.13
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96057
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97803
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98352
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (Min),A,38.12
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (Max),A,38.38
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.25
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (Min),A,21.62
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (Max),A,21.75
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.75
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (Min),A,67.38
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (Max),A,67.38
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.38
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.62
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-5.38
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.75
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99631
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96085
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99573
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0110,L3 Current (Min),A,33.62
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0110,L3 Current (Max),A,33.75
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,33.75
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0110,L2 Current (Min),A,8.62
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0110,L2 Current (Max),A,8.75
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,8.75
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0110,L1 Current (Min),A,26.88
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0110,L1 Current (Max),A,27.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,27.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.75
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.19
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.69
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9899
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9678
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96255
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (Min),A,9.25
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (Max),A,9.38
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.38
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (Min),A,20.62
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (Max),A,20.75
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.62
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (Min),A,13.12
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (Max),A,13.12
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.12
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,21.19
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,25.56
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,11.25
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.22692
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.21883
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.00017
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.62
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.36
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Min),A,80.75
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Max),A,81.12
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Min),A,51.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Max),A,51.12
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Min),A,107.38
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Max),A,107.38
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.38
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T07:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.19
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.56
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94702
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.76806
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97772
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (Min),A,30.62
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (Max),A,30.75
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.75
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (Min),A,7.88
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (Max),A,8.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (Min),A,53.38
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (Max),A,53.5
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.38
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,5.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-2.62
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9917
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97873
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99481
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
