Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0110,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0110,L3 Current (Min),A,15.38
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0110,L3 Current (Max),A,15.5
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,15.38
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0110,L2 Current (Min),A,8.62
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0110,L2 Current (Max),A,8.88
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,8.75
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0110,L1 Current (Min),A,36.38
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0110,L1 Current (Max),A,36.5
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,36.5
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.31
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.19
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.94
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9924
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98019
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95608
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (Min),A,8.75
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (Max),A,9.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.88
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (Min),A,22.12
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (Max),A,23.38
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.62
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (Min),A,12.5
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (Max),A,12.62
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-47.19
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,8.37
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,179.37
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.16579
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.04936
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.11562
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.88
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.08
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.92
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.03
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Min),A,54.5
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Max),A,54.75
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Min),A,37.75
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Max),A,39.38
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Min),A,102.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Max),A,102.25
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T07:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.31
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.63
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97461
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.81256
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95279
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (Min),A,41.88
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (Max),A,42.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (Min),A,8.5
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (Max),A,8.62
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.62
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (Min),A,37.25
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (Max),A,40.25
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.75
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-8.5
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-6.5
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-2.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.979
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95285
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99811
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0110,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0110,L3 Current (Min),A,13.12
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0110,L3 Current (Max),A,13.12
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,13.12
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0110,L2 Current (Min),A,6.88
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0110,L2 Current (Max),A,6.88
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.88
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0110,L1 Current (Min),A,32.5
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0110,L1 Current (Max),A,32.62
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,32.62
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.75
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.94
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.5
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9971
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98706
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9873
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (Min),A,11.12
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (Max),A,11.25
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.25
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (Min),A,27.12
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (Max),A,27.12
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.12
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (Min),A,22.62
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (Max),A,22.62
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.62
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,33.69
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-43.62
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.44
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.08467
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.15584
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.05257
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.23
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.39
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.83
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.27
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.41
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Min),A,66.25
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Max),A,66.38
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Min),A,41.88
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Max),A,42.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Min),A,91.88
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Max),A,95.25
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T07:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.37
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-40.13
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.94
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95346
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.69506
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.85809
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (Min),A,32.75
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (Max),A,32.75
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.75
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (Min),A,6.62
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (Max),A,6.75
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.62
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (Min),A,24.12
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (Max),A,24.25
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.25
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-9.31
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-22.88
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.32
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97119
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.87823
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99576
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0110,L3 Current (Min),A,12.88
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0110,L3 Current (Max),A,13.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,13.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0110,L2 Current (Min),A,6.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0110,L2 Current (Max),A,6.12
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.12
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0110,L1 Current (Min),A,23.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0110,L1 Current (Max),A,23.12
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,23.12
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.75
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.69
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.19
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85772
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97302
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96927
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (Min),A,1.5
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (Max),A,1.62
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (Min),A,19.5
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (Max),A,19.62
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (Min),A,12.25
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (Max),A,12.38
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.38
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-84.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-32.31
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,23.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.08156
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.10668
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.02947
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.77
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.86
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Min),A,47.25
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Max),A,47.38
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Min),A,31.38
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Max),A,31.62
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Min),A,58.38
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Max),A,58.62
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T06:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.06
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.75
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.25
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96628
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97055
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.84839
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (Min),A,36.75
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (Max),A,36.88
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.75
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (Min),A,18.88
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (Max),A,19.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.88
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (Min),A,22.12
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (Max),A,22.25
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.12
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.32
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-11.44
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.38
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99634
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.94049
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99414
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0110,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0110,L3 Current (Min),A,31.5
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0110,L3 Current (Max),A,31.62
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,31.62
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0110,L2 Current (Min),A,5.88
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0110,L2 Current (Max),A,6.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0110,L1 Current (Min),A,22.38
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0110,L1 Current (Max),A,22.5
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,22.38
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,4.81
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.44
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99612
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99234
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98776
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (Min),A,19.88
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (Max),A,19.88
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.88
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (Min),A,25.5
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (Max),A,25.75
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.62
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (Min),A,14.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (Max),A,14.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-28.94
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.25
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,78.87
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.13417
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.21843
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.10323
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.58
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.64
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.66
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.75
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.03
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.08
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Min),A,87.62
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Max),A,87.62
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Min),A,50.25
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Max),A,50.5
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Min),A,57.12
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Max),A,57.25
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,0.0
