Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-22T06:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.75
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.07
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94784
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95718
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.85904
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (Min),A,30.12
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (Max),A,30.25
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.12
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (Min),A,16.12
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (Max),A,16.25
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.25
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (Min),A,22.75
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (Max),A,23.12
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.88
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-9.5
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,0.31
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.5
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9747
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97357
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99475
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0110,L3 Current (Min),A,12.25
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0110,L3 Current (Max),A,12.38
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,12.38
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0110,L2 Current (Min),A,7.25
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0110,L2 Current (Max),A,7.5
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.38
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0110,L1 Current (Min),A,22.38
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0110,L1 Current (Max),A,22.5
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,22.5
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.94
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.63
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.87
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97723
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95355
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (Min),A,4.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (Max),A,4.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (Min),A,18.38
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (Max),A,18.5
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.38
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (Min),A,11.88
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (Max),A,12.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.88
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,146.38
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,110.87
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.62
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.00615
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.05483
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.09078
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.91
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.02
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.12
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.23
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.38
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.45
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Min),A,46.38
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Max),A,46.62
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Min),A,41.88
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Max),A,42.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Min),A,56.12
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Max),A,56.5
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T06:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.31
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.31
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91012
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.83828
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.87008
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (Min),A,24.62
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (Max),A,24.62
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.62
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (Min),A,8.12
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (Max),A,8.12
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.12
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (Min),A,23.5
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (Max),A,23.5
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.94
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-4.94
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.38
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99396
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95785
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99628
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0110,L3 Current (Min),A,24.62
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0110,L3 Current (Max),A,24.62
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,24.62
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0110,L2 Current (Min),A,6.25
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0110,L2 Current (Max),A,6.5
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.38
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0110,L1 Current (Min),A,23.12
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0110,L1 Current (Max),A,23.12
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,23.12
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.81
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.75
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.06
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89813
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9653
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95346
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (Min),A,2.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (Max),A,2.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (Min),A,17.38
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (Max),A,17.5
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (Min),A,11.88
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (Max),A,12.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,36.37
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.75
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.12
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.13503
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.11537
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.09203
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Min),A,50.62
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Max),A,50.75
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Min),A,31.5
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Max),A,31.62
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Min),A,57.5
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Max),A,57.62
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T06:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.63
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.56
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.25
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96051
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97534
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.7735
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (Min),A,35.5
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (Max),A,35.62
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.62
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (Min),A,17.25
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (Max),A,17.38
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.38
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (Min),A,20.12
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (Max),A,20.12
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.12
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-9.87
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-1.44
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99554
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9574
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99936
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0110,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0110,L3 Current (Min),A,24.25
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0110,L3 Current (Max),A,24.25
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,24.25
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0110,L2 Current (Min),A,6.25
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0110,L2 Current (Max),A,6.38
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.25
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0110,L1 Current (Min),A,56.88
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0110,L1 Current (Max),A,57.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,57.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.5
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.19
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99759
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97556
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95984
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (Min),A,13.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (Max),A,13.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (Min),A,19.12
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (Max),A,19.25
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.12
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (Min),A,12.5
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (Max),A,12.62
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.62
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-37.69
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,126.87
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-43.44
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09502
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.00609
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.0052
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Min),A,72.5
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Max),A,72.62
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Min),A,42.75
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Max),A,43.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Min),A,86.5
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Max),A,86.62
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T06:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.69
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.94
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.69
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.76709
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.78085
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.81372
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (Min),A,15.25
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (Max),A,15.38
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.25
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (Min),A,5.88
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (Max),A,5.88
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.88
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (Min),A,20.25
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (Max),A,24.62
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.12
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.75
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-15.37
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.25
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99451
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.93649
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99738
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0110,L3 Current (Min),A,24.75
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0110,L3 Current (Max),A,24.88
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,24.88
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0110,L2 Current (Min),A,6.5
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0110,L2 Current (Max),A,6.5
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.5
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0110,L1 Current (Min),A,30.75
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0110,L1 Current (Max),A,31.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,30.88
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.81
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.88
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.13
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99033
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98874
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95306
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.38
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (Max),A,6.38
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.38
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (Min),A,26.62
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (Max),A,26.75
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.62
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (Min),A,12.12
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (Max),A,12.25
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.12
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.69
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.25
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,46.44
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09654
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.25908
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.07536
