Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Min),A,44.75
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Max),A,44.88
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Min),A,38.38
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Max),A,38.62
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Min),A,61.25
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Max),A,66.75
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T06:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.63
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-42.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.06
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.73455
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.69137
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.86096
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (Min),A,15.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (Max),A,15.12
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (Min),A,5.25
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (Max),A,5.38
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.38
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (Min),A,23.75
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (Max),A,23.88
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.88
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-5.38
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-3.62
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.82
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99374
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95465
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99686
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0110,L3 Current (Min),A,24.75
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0110,L3 Current (Max),A,24.88
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,24.75
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0110,L2 Current (Min),A,6.25
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0110,L2 Current (Max),A,6.38
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.38
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0110,L1 Current (Min),A,30.38
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0110,L1 Current (Max),A,30.38
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,30.38
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.06
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.06
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.81
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98544
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98322
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98633
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (Min),A,10.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.5
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.88
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (Min),A,18.5
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (Max),A,18.5
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (Min),A,22.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (Max),A,22.12
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.31
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.06
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,63.81
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.06734
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.12383
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.11196
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Min),A,47.38
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Max),A,49.25
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Min),A,29.25
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Max),A,29.38
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.38
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Min),A,74.75
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Max),A,74.88
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T05:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-46.25
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.37
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.88
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.64901
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.78283
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91504
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (Min),A,14.88
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (Max),A,15.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.88
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (Min),A,5.38
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (Max),A,5.5
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.38
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (Min),A,29.88
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (Max),A,30.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.12
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-16.44
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.31
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99521
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.91998
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99649
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0110,L3 Current (Min),A,24.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0110,L3 Current (Max),A,24.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,24.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0110,L2 Current (Min),A,5.88
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0110,L2 Current (Max),A,6.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0110,L1 Current (Min),A,30.38
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0110,L1 Current (Max),A,30.38
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,30.38
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.88
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.13
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.5
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9968
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98022
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95395
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (Min),A,11.38
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (Max),A,11.38
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.38
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (Min),A,17.88
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (Max),A,18.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.88
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (Min),A,12.12
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (Max),A,12.25
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.12
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.38
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-179.37
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,25.38
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.08904
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.07817
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.135
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Min),A,47.25
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Max),A,47.38
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Min),A,28.75
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Max),A,28.88
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.75
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Min),A,71.62
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Max),A,71.88
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T05:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-47.69
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-44.68
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.75
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.6412
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.66128
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93576
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (Min),A,14.38
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (Max),A,14.38
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.38
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (Min),A,5.62
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (Max),A,5.75
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.62
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (Min),A,32.88
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (Max),A,33.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.88
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-6.06
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-9.87
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.69
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99219
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.94467
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99167
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0110,L3 Current (Min),A,24.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0110,L3 Current (Max),A,24.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,24.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0110,L2 Current (Min),A,5.12
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0110,L2 Current (Max),A,5.25
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.12
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0110,L1 Current (Min),A,20.75
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0110,L1 Current (Max),A,20.75
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,20.75
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.37
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.87
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.25
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.77383
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98102
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95825
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (Min),A,1.38
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (Max),A,1.38
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.38
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (Min),A,19.5
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (Max),A,19.62
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (Min),A,12.38
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (Max),A,12.38
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.38
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,26.81
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.06
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,71.38
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0703
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.09169
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.05452
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Min),A,37.12
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Max),A,37.25
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Min),A,29.38
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Max),A,29.5
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Min),A,65.62
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Max),A,65.88
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T05:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-43.12
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-43.25
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.63
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.69351
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.68298
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9407
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (Min),A,14.5
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (Max),A,14.62
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (Min),A,5.75
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (Max),A,5.88
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.75
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (Min),A,32.88
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (Max),A,33.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.88
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-5.12
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-28.75
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.75
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9939
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.85638
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99396
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0110,L3 Current (Min),A,24.12
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0110,L3 Current (Max),A,24.25
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,24.25
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0110,L2 Current (Min),A,5.5
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0110,L2 Current (Max),A,5.5
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.5
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0110,L1 Current (Min),A,21.12
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0110,L1 Current (Max),A,21.25
