Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.25
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.69
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.06
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.81
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9985
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9751
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98746
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (Min),A,15.38
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (Max),A,15.38
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.38
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (Min),A,17.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (Max),A,17.12
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.12
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (Min),A,23.88
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (Max),A,24.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.88
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,65.81
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.75
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.44
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.06377
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.1201
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.10408
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Min),A,51.38
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Max),A,51.5
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Min),A,27.62
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Max),A,27.62
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.62
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Min),A,77.5
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Max),A,77.62
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T05:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-44.88
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-37.31
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.38
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.6788
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.74838
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91894
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (Min),A,14.62
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (Max),A,14.75
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.75
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (Min),A,6.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (Max),A,6.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (Min),A,29.75
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (Max),A,29.88
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.88
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.06
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-11.5
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.31
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99551
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95297
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99365
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0110,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0110,L3 Current (Min),A,27.25
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0110,L3 Current (Max),A,27.25
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,27.25
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0110,L2 Current (Min),A,6.25
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0110,L2 Current (Max),A,6.25
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.25
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0110,L1 Current (Min),A,20.88
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0110,L1 Current (Max),A,21.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.81
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.44
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.56
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95566
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98737
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96194
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (Min),A,4.88
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (Max),A,6.5
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.12
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (Min),A,25.75
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (Max),A,25.88
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.75
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (Min),A,11.62
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (Max),A,11.75
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.75
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,63.25
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,11.63
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-65.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07228
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.11104
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.05519
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Min),A,43.75
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Max),A,46.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Min),A,37.25
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Max),A,37.38
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Min),A,61.88
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Max),A,62.12
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T05:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.94
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-48.19
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.44
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.74621
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.62814
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9281
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (Min),A,15.5
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (Max),A,15.62
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (Min),A,6.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (Max),A,6.12
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.12
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (Min),A,30.12
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (Max),A,30.12
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.12
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-5.12
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-8.81
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.19
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99377
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95239
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99435
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0110,L3 Current (Min),A,23.25
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0110,L3 Current (Max),A,23.38
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,23.38
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0110,L2 Current (Min),A,5.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0110,L2 Current (Max),A,5.25
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.12
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0110,L1 Current (Min),A,21.62
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0110,L1 Current (Max),A,21.75
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.62
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.62
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.06
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.63
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99384
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96838
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98987
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (Min),A,7.75
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (Max),A,12.75
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.38
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (Min),A,17.12
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (Max),A,17.25
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.25
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (Min),A,24.25
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (Max),A,24.25
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.25
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-33.19
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,131.13
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,16.44
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.19048
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.05693
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.19448
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.3
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.36
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.16
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.2
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Min),A,45.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Max),A,49.62
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Min),A,27.38
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Max),A,27.5
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Min),A,75.5
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Max),A,75.62
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T05:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.25
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-43.75
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.69
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.79538
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.68374
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93484
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (Min),A,15.5
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (Max),A,15.62
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (Min),A,6.12
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (Max),A,6.12
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.12
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (Min),A,30.25
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (Max),A,30.25
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.25
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.62
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,12.81
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.56
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99512
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95166
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99377
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0110,L3 Current (Min),A,31.75
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0110,L3 Current (Max),A,31.88
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,31.88
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0110,L2 Current (Min),A,6.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0110,L2 Current (Max),A,6.12
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.12
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0110,L1 Current (Min),A,21.62
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0110,L1 Current (Max),A,21.62
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.62
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.19
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.75
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.69
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99664
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96155
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98959
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.12
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.25
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.25
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (Min),A,17.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (Max),A,17.12
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.12
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (Min),A,24.38
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (Max),A,24.5
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.38
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-158.87
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,154.81
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,100.06
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.12178
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.02119
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.00063
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.36
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Min),A,56.75
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Max),A,57.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Min),A,27.88
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Max),A,27.88
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.88
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Min),A,75.88
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Max),A,75.88
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T04:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.5
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.56
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.87
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.78067
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95914
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.75332
