Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (Min),A,15.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (Max),A,15.12
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (Min),A,13.62
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (Max),A,13.62
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.62
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (Min),A,18.75
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (Max),A,18.88
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.88
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.88
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-6.37
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.75
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99619
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.94824
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99301
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0110,L3 Current (Min),A,24.88
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0110,L3 Current (Max),A,25.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,25.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0110,L2 Current (Min),A,5.12
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0110,L2 Current (Max),A,5.25
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.25
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0110,L1 Current (Min),A,20.88
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0110,L1 Current (Max),A,21.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.94
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.44
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99719
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97153
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9949
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (Min),A,12.75
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (Max),A,12.75
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.75
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (Min),A,17.25
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (Max),A,17.5
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.38
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (Min),A,33.75
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (Max),A,33.75
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.75
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,79.19
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.87
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,86.81
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.05016
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.0768
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.00102
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.23
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.89
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Min),A,51.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Max),A,51.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Min),A,36.25
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Max),A,36.38
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Min),A,71.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Max),A,71.25
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T04:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.25
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.5
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.69
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.77954
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9375
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.82708
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (Min),A,15.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (Max),A,15.25
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.12
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (Min),A,12.88
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (Max),A,13.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.88
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (Min),A,19.5
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (Max),A,19.62
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.94
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,1.81
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.38
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99438
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97217
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99792
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0110,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0110,L3 Current (Min),A,24.25
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0110,L3 Current (Max),A,24.38
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,24.25
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0110,L2 Current (Min),A,5.75
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0110,L2 Current (Max),A,5.88
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.75
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0110,L1 Current (Min),A,42.25
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0110,L1 Current (Max),A,42.38
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,42.25
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.06
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.37
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.62
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99677
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98486
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99261
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (Min),A,6.5
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.5
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (Min),A,19.75
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (Max),A,20.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.75
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (Min),A,24.62
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (Max),A,24.62
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.62
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,107.69
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-103.87
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-164.56
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.01726
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.02715
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.0772
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.36
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.28
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Min),A,44.25
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Max),A,49.38
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Min),A,38.12
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Max),A,38.62
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Min),A,84.38
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Max),A,84.62
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T04:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.06
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-57.06
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.44
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.76229
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.5046
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.83587
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (Min),A,14.88
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (Max),A,15.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (Min),A,5.38
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (Max),A,5.38
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.38
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (Min),A,20.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (Max),A,22.88
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.25
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.69
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-12.87
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.56
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99545
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95489
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99765
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0110,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0110,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0110,L3 Current (Min),A,27.75
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0110,L3 Current (Max),A,27.75
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,27.75
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0110,L2 Current (Min),A,4.88
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0110,L2 Current (Max),A,5.12
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0110,L1 Current (Min),A,42.5
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0110,L1 Current (Max),A,42.5
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,42.5
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.06
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.88
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95438
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97415
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99176
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (Min),A,1.88
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (Max),A,1.88
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.88
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (Min),A,17.75
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (Max),A,17.75
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.75
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (Min),A,25.62
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (Max),A,25.75
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.75
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.69
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.12
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,80.75
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07042
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.10866
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.00639
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Min),A,42.75
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Max),A,42.88
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Min),A,26.62
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Max),A,27.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Min),A,86.12
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Max),A,89.5
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T04:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.44
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-52.56
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.25
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.78051
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.55102
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.77923
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (Min),A,15.5
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (Max),A,15.62
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (Min),A,5.25
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (Max),A,5.5
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.38
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (Min),A,19.75
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (Max),A,19.88
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.88
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.88
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,0.56
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.81
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99753
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97012
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9957
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0110,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0110,L3 Current (Min),A,27.88
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0110,L3 Current (Max),A,27.88
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,27.88
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0110,L2 Current (Min),A,5.38
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0110,L2 Current (Max),A,5.38
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.38
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0110,L1 Current (Min),A,29.88
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0110,L1 Current (Max),A,30.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,30.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.88
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.06
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.25
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99863
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97372
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99026
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.62
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (Max),A,10.75
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.62
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (Min),A,17.5
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (Max),A,17.75
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.62
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (Min),A,25.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (Max),A,25.12
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-69.62
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-56.5
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,22.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.04295
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.08586
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.04366
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
