Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.47
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Min),A,52.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Max),A,52.12
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Min),A,27.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Max),A,27.12
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Min),A,72.5
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Max),A,72.62
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T04:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-46.06
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-53.5
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.81
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.66119
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.54733
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.80215
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (Min),A,14.38
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (Max),A,14.5
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (Min),A,5.5
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (Max),A,5.5
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (Min),A,18.88
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (Max),A,19.12
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.19
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,2.25
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.75
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99847
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96472
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99591
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0110,L3 Current (Min),A,33.25
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0110,L3 Current (Max),A,33.25
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,33.25
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0110,L2 Current (Min),A,5.62
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0110,L2 Current (Max),A,5.75
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.75
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0110,L1 Current (Min),A,29.38
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0110,L1 Current (Max),A,29.5
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,29.5
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.87
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.19
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9989
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97369
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98975
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (Min),A,13.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (Max),A,13.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (Min),A,17.12
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (Max),A,17.25
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.25
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (Min),A,24.62
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (Max),A,24.75
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.62
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-54.13
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,35.94
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,22.5
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.12764
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.10594
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.15435
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.11
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.91
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Min),A,57.38
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Max),A,57.5
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Min),A,27.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Max),A,27.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Min),A,71.12
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Max),A,71.38
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T04:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-42.94
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-53.44
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.44
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.6965
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.59344
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.84817
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (Min),A,14.75
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (Max),A,15.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.75
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (Min),A,5.38
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (Max),A,5.62
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (Min),A,21.62
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (Max),A,21.75
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.75
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.31
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,1.38
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.06
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99908
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95599
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99661
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0110,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0110,L3 Current (Min),A,37.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0110,L3 Current (Max),A,37.12
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,37.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0110,L2 Current (Min),A,5.5
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0110,L2 Current (Max),A,5.5
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.5
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0110,L1 Current (Min),A,30.12
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0110,L1 Current (Max),A,30.25
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,30.25
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.19
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.19
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.25
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95212
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98566
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98929
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (Min),A,1.62
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (Max),A,1.62
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.62
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (Min),A,25.88
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (Max),A,26.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (Min),A,24.75
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (Max),A,24.88
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.88
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-143.88
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-31.06
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,20.62
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.01515
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.07134
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.03789
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Min),A,50.38
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Max),A,50.62
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Min),A,35.38
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Max),A,35.62
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Min),A,75.12
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Max),A,75.38
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T03:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.81
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.94
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.44
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.70712
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94876
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.8128
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (Min),A,15.12
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (Max),A,15.25
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.25
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (Min),A,13.25
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (Max),A,13.25
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.25
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (Min),A,20.88
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (Max),A,21.38
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.56
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,1.94
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.56
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99896
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97195
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99359
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0110,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0110,L3 Current (Min),A,36.75
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0110,L3 Current (Max),A,36.75
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,36.75
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0110,L2 Current (Min),A,5.12
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0110,L2 Current (Max),A,5.25
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.12
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0110,L1 Current (Min),A,21.25
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0110,L1 Current (Max),A,21.38
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.25
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.82
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.13
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.37
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99646
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97281
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98987
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (Min),A,6.62
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (Max),A,6.62
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.62
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (Min),A,18.12
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (Max),A,18.25
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.25
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (Min),A,24.88
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (Max),A,25.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.88
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,31.13
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.06
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,78.81
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.17128
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.14482
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.01509
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.3
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.09
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Min),A,55.62
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Max),A,55.62
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Min),A,36.38
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Max),A,36.62
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Min),A,65.25
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Max),A,66.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T03:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.19
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-43.25
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.31
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.72128
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.68273
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.74313
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (Min),A,15.25
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (Max),A,15.38
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.38
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (Min),A,5.75
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (Max),A,5.75
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.75
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (Min),A,19.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (Max),A,19.25
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.12
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,8.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.75
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99884
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9606
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.991
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0110,L3 Current (Min),A,33.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0110,L3 Current (Max),A,33.12
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,33.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0110,L2 Current (Min),A,5.75
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0110,L2 Current (Max),A,5.88
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.75
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0110,L1 Current (Min),A,20.62
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0110,L1 Current (Max),A,20.62
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,20.62
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.19
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.44
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.56
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99866
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9776
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99011
