Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (Min),A,9.25
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (Max),A,9.38
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.38
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (Min),A,19.62
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (Max),A,19.75
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.75
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (Min),A,24.88
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (Max),A,24.88
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.88
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-50.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.94
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,70.62
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09343
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.00618
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.07155
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.66
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.22
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Min),A,54.75
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Max),A,55.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Min),A,30.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Max),A,30.12
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Min),A,62.25
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Max),A,62.38
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T03:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.63
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-45.31
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.37
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.75204
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.65267
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.80279
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (Min),A,15.25
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (Max),A,15.25
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.25
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (Min),A,5.75
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (Max),A,5.75
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.75
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (Min),A,19.88
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (Max),A,20.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.88
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.94
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,9.19
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.81
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99918
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96216
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99304
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0110,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0110,L3 Current (Min),A,36.62
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0110,L3 Current (Max),A,36.62
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,36.62
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0110,L2 Current (Min),A,6.62
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0110,L2 Current (Max),A,6.62
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.62
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0110,L1 Current (Min),A,21.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0110,L1 Current (Max),A,21.12
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.19
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.93
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.37
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99805
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98013
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9902
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (Min),A,11.75
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (Max),A,11.75
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.75
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (Min),A,17.38
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (Max),A,17.5
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (Min),A,24.5
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (Max),A,24.5
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,107.19
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-92.06
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,13.31
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.02464
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.06331
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.1682
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.27
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.48
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.2
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Min),A,60.88
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Max),A,61.12
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Min),A,28.38
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Max),A,28.5
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.38
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Min),A,63.75
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Max),A,63.75
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T03:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.56
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-49.25
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.31
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.7611
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.60241
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.74264
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (Min),A,15.75
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (Max),A,15.75
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.75
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (Min),A,5.38
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (Max),A,5.38
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.38
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (Min),A,17.12
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (Max),A,17.12
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.12
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.25
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-4.94
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.31
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99908
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96249
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99649
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0110,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0110,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0110,L3 Current (Min),A,36.62
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0110,L3 Current (Max),A,36.62
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,36.62
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0110,L2 Current (Min),A,5.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0110,L2 Current (Max),A,5.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0110,L1 Current (Min),A,33.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0110,L1 Current (Max),A,33.25
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,33.12
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.25
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.63
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9989
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99069
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98981
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (Min),A,13.62
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (Max),A,13.62
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.62
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (Min),A,25.88
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (Max),A,25.88
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.88
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (Min),A,24.38
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (Max),A,24.5
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.38
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-90.5
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,32.19
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-67.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.04921
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.04121
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.00221
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Min),A,63.38
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Max),A,63.5
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Min),A,35.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Max),A,35.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Min),A,72.12
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Max),A,72.25
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T03:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.75
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-39.5
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.37
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.78201
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.71081
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.73065
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (Min),A,16.25
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (Max),A,16.38
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.25
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (Min),A,5.75
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (Max),A,5.75
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.75
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (Min),A,17.5
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (Max),A,17.62
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.62
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.94
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,1.69
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.81
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99915
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97559
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99319
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0110,L3 Current (Min),A,34.25
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0110,L3 Current (Max),A,34.25
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,34.25
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0110,L2 Current (Min),A,5.5
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0110,L2 Current (Max),A,5.62
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.5
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0110,L1 Current (Min),A,21.5
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0110,L1 Current (Max),A,21.62
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.5
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.56
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.25
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99606
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98373
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99176
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (Min),A,7.25
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (Max),A,7.25
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.25
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (Min),A,18.12
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (Max),A,18.12
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.12
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (Min),A,25.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (Max),A,25.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-94.44
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-52.69
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,142.06
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.01012
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.09407
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.01997
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Min),A,55.5
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Max),A,55.62
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Min),A,28.5
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Max),A,28.5
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Min),A,61.62
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Max),A,61.75
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T03:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.31
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.63
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-43.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.78576
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95138
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.69491
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (Min),A,15.88
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (Max),A,15.88
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.88
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (Min),A,13.25
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (Max),A,13.38
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.25
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (Min),A,16.5
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (Max),A,16.62
