Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.12
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-12.25
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.88
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99951
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.94131
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99295
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0110,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0110,L3 Current (Min),A,38.12
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0110,L3 Current (Max),A,38.25
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,38.12
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0110,L2 Current (Min),A,4.88
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0110,L2 Current (Max),A,5.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0110,L1 Current (Min),A,21.75
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0110,L1 Current (Max),A,21.88
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.88
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.75
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.13
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.13
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99515
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95383
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98987
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (Min),A,6.88
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (Max),A,7.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (Min),A,13.38
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (Max),A,13.38
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.38
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (Min),A,24.62
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (Max),A,24.75
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.62
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-42.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,59.06
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.81
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.03563
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.062
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03941
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.67
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Min),A,58.5
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Max),A,58.75
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Min),A,31.5
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Max),A,31.75
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Min),A,60.25
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Max),A,60.5
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T02:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.06
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-39.07
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.25
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.80847
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.7293
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.72726
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (Min),A,15.75
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (Max),A,15.88
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.75
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (Min),A,5.88
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (Max),A,5.88
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.88
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (Min),A,16.62
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (Max),A,16.75
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.75
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.12
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,8.37
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.75
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99915
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96194
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99695
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0110,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0110,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0110,L3 Current (Min),A,37.88
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0110,L3 Current (Max),A,38.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,38.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0110,L2 Current (Min),A,6.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0110,L2 Current (Max),A,6.12
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0110,L1 Current (Min),A,34.62
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0110,L1 Current (Max),A,34.75
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,34.62
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.25
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-15.07
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.81
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99625
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95065
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99429
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (Min),A,8.5
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (Max),A,8.5
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (Min),A,14.38
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (Max),A,14.62
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (Min),A,34.38
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (Max),A,34.38
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.38
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-43.81
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-48.62
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-88.87
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.00618
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.04308
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03163
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.06
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Min),A,60.12
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Max),A,60.38
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Min),A,25.5
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Max),A,25.5
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Min),A,82.88
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Max),A,82.88
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T02:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.25
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.19
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.87
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.81314
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.79156
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.76052
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (Min),A,15.75
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (Max),A,15.88
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.88
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (Min),A,5.5
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (Max),A,5.62
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (Min),A,17.12
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (Max),A,17.25
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.12
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.44
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-8.19
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.31
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99902
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96564
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99344
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0110,L3 Current (Min),A,34.25
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0110,L3 Current (Max),A,34.38
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,34.38
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0110,L2 Current (Min),A,5.12
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0110,L2 Current (Max),A,5.12
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.12
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0110,L1 Current (Min),A,22.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0110,L1 Current (Max),A,22.12
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,22.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.56
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.5
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.5
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99863
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97885
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98956
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (Min),A,13.5
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (Max),A,13.62
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (Min),A,21.62
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (Max),A,21.88
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.75
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (Min),A,24.62
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (Max),A,24.62
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.62
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-34.69
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-37.63
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,39.31
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.04598
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.12517
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.17821
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Min),A,61.62
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Max),A,61.75
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Min),A,32.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Max),A,32.12
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Min),A,61.75
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Max),A,61.88
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T02:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.25
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-40.5
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-46.75
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.81311
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.70163
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.65658
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (Min),A,16.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (Max),A,16.12
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (Min),A,5.62
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (Max),A,5.75
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.75
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (Min),A,17.25
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (Max),A,17.38
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.38
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,9.69
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.56
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99902
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95636
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99069
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0110,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0110,L3 Current (Min),A,37.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0110,L3 Current (Max),A,37.12
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,37.12
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0110,L2 Current (Min),A,5.75
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0110,L2 Current (Max),A,5.75
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.75
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0110,L1 Current (Min),A,21.25
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0110,L1 Current (Max),A,21.38
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.38
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.75
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.69
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.37
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98581
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96085
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98962
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (Min),A,4.12
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (Max),A,4.12
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.12
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (Min),A,16.12
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (Max),A,16.25
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.12
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (Min),A,24.62
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (Max),A,24.62
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.62
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,108.5
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-173.62
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,53.69
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.11534
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.00703
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03813
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
