Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Min),A,55.25
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Max),A,55.38
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Min),A,26.5
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Max),A,26.75
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Min),A,60.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Max),A,60.38
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T02:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.43
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.31
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.06
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8096
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.76782
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.80301
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (Min),A,16.62
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (Max),A,16.75
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.62
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (Min),A,5.88
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (Max),A,5.88
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.88
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (Min),A,19.88
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (Max),A,19.88
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.88
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.06
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,6.75
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.5
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99884
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95294
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99036
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0110,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0110,L3 Current (Min),A,36.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0110,L3 Current (Max),A,36.12
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,36.12
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0110,L2 Current (Min),A,5.75
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0110,L2 Current (Max),A,6.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.88
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0110,L1 Current (Min),A,21.38
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0110,L1 Current (Max),A,21.5
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.5
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.82
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-15.25
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.06
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99649
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94846
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99158
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (Min),A,7.25
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (Max),A,7.25
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.25
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (Min),A,13.5
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (Max),A,13.75
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.62
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (Min),A,25.25
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (Max),A,25.25
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.25
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-41.13
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-107.25
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,54.63
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07292
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.06459
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.1433
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.22
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.31
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.39
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Min),A,58.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Max),A,58.12
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Min),A,24.5
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Max),A,24.75
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Min),A,64.75
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Max),A,65.12
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T02:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.13
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.5
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.25
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.77743
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.7684
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91821
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (Min),A,17.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (Max),A,17.12
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.12
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (Min),A,5.62
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (Max),A,5.62
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.62
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (Min),A,29.75
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (Max),A,29.75
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.75
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.75
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-0.62
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.62
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99908
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95413
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99542
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0110,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0110,L3 Current (Min),A,35.38
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0110,L3 Current (Max),A,35.38
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,35.38
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0110,L2 Current (Min),A,5.5
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0110,L2 Current (Max),A,5.5
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.5
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0110,L1 Current (Min),A,30.38
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0110,L1 Current (Max),A,30.38
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,30.38
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.88
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.63
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.31
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99628
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95929
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98996
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (Min),A,7.12
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (Max),A,7.12
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.12
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (Min),A,13.5
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (Max),A,13.62
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (Min),A,25.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (Max),A,25.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,4.06
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,74.38
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,146.94
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09648
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.05235
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.14632
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Min),A,57.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Max),A,57.12
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Min),A,24.25
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Max),A,24.25
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.25
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Min),A,84.38
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Max),A,84.38
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T02:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.25
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-47.94
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.12
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.76596
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.60626
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88489
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (Min),A,17.12
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (Max),A,17.25
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.12
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (Min),A,5.5
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (Max),A,5.5
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (Min),A,26.88
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (Max),A,27.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.88
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.62
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.75
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.06
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99927
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97107
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99799
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0110,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0110,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0110,L3 Current (Min),A,37.75
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0110,L3 Current (Max),A,37.75
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,37.75
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0110,L2 Current (Min),A,4.88
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0110,L2 Current (Max),A,5.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.88
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0110,L1 Current (Min),A,43.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0110,L1 Current (Max),A,43.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,43.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.31
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.87
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.75
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99445
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9856
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99066
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (Min),A,6.75
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (Max),A,6.75
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.75
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (Min),A,22.75
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (Max),A,22.75
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.75
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (Min),A,24.62
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (Max),A,24.62
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.62
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,48.19
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.94
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,87.63
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.01155
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.17156
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.01665
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Min),A,58.88
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Max),A,59.12
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Min),A,31.75
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Max),A,32.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Min),A,93.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Max),A,93.25
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T01:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.63
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-52.19
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.88
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.76254
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.5603
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90375
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (Min),A,17.12
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (Max),A,17.25
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.12
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (Min),A,5.75
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (Max),A,5.75
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.75
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (Min),A,27.38
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (Max),A,27.5
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.38
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.25
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,6.63
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.69
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99905
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9642
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99249
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0110,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0110,L3 Current (Min),A,35.88
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0110,L3 Current (Max),A,35.88
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,35.88
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0110,L2 Current (Min),A,5.88
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0110,L2 Current (Max),A,5.88
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.88
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0110,L1 Current (Min),A,22.38
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0110,L1 Current (Max),A,22.5
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,22.5
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.19
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.94
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.31
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98367
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95514
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99088
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (Min),A,6.88
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (Max),A,10.5
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.62
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (Min),A,13.88
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (Max),A,14.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (Min),A,24.88
