Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (Max),A,25.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,39.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-34.37
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-141.69
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.11287
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.0569
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.02077
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Min),A,56.88
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Max),A,60.5
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Min),A,24.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Max),A,24.25
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.12
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Min),A,73.88
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Max),A,74.12
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T01:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.81
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-40.13
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.94
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.7857
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.7106
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90433
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (Min),A,17.75
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (Max),A,17.88
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.88
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (Min),A,5.62
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (Max),A,5.62
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.62
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (Min),A,27.25
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (Max),A,27.5
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,9.37
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.88
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99918
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9653
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99258
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0110,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0110,L3 Current (Min),A,35.5
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0110,L3 Current (Max),A,35.5
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,35.5
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0110,L2 Current (Min),A,6.25
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0110,L2 Current (Max),A,6.38
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.38
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0110,L1 Current (Min),A,21.62
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0110,L1 Current (Max),A,22.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.75
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.38
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-16.37
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92242
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9443
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99075
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (Min),A,1.88
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (Max),A,1.88
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.88
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (Min),A,13.38
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (Max),A,13.38
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.38
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (Min),A,25.38
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (Max),A,25.5
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-35.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,54.63
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.44
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.00325
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.00294
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.10695
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Min),A,52.62
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Max),A,52.75
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Min),A,24.25
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Max),A,24.38
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.38
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Min),A,73.88
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Max),A,74.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T01:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.69
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-44.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.06
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94427
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.82712
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89514
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (Min),A,38.88
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (Max),A,38.88
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.88
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (Min),A,6.25
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (Max),A,10.75
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.25
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (Min),A,27.38
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (Max),A,27.5
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.38
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.38
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,7.19
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.31
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99908
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96744
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99145
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0110,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0110,L3 Current (Min),A,36.62
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0110,L3 Current (Max),A,36.88
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,36.75
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0110,L2 Current (Min),A,6.5
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0110,L2 Current (Max),A,6.75
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.62
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0110,L1 Current (Min),A,21.62
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0110,L1 Current (Max),A,21.75
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.62
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.69
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.19
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99832
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95071
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99048
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (Min),A,13.5
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (Max),A,13.5
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (Min),A,13.12
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (Max),A,13.38
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.25
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (Min),A,25.5
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (Max),A,25.5
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,12.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-52.75
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,20.94
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.15294
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.00185
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.00652
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Min),A,88.12
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Max),A,88.38
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Min),A,24.88
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Max),A,30.25
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Min),A,73.62
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Max),A,73.75
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T01:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.88
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-46.44
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.62
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91724
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.63821
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89749
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (Min),A,29.38
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (Max),A,29.5
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.38
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (Min),A,6.12
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (Max),A,6.25
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.25
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (Min),A,27.38
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (Max),A,27.62
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.25
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,0.12
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.06
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99857
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96851
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99072
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0110,L3 Current (Min),A,33.12
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0110,L3 Current (Max),A,33.12
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,33.12
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0110,L2 Current (Min),A,6.38
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0110,L2 Current (Max),A,6.38
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.38
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0110,L1 Current (Min),A,22.12
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0110,L1 Current (Max),A,22.25
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,22.12
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.44
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.31
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.38
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99753
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98123
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99091
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (Min),A,11.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (Max),A,11.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (Min),A,21.75
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (Max),A,21.88
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.88
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (Min),A,27.25
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (Max),A,27.38
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.25
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,18.75
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,98.06
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,30.06
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.02922
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.04356
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.01729
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Min),A,72.38
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Max),A,72.62
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Min),A,33.12
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Max),A,33.38
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Min),A,76.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Max),A,76.12
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T01:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.44
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.5
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.19
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.78555
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95825
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.74874
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (Min),A,17.38
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (Max),A,17.5
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (Min),A,14.5
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (Max),A,14.62
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (Min),A,17.25
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (Max),A,17.38
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.25
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.94
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-8.13
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.5
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99838
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96161
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99274
