Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0110,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0110,L3 Current (Min),A,36.12
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0110,L3 Current (Max),A,36.25
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,36.12
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0110,L2 Current (Min),A,5.62
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0110,L2 Current (Max),A,5.75
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.62
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0110,L1 Current (Min),A,22.12
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0110,L1 Current (Max),A,22.38
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,22.25
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.87
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.06
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96817
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96835
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99152
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (Min),A,2.38
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (Max),A,2.38
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.38
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (Min),A,14.75
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (Max),A,14.88
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.75
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (Min),A,27.25
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (Max),A,27.25
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.25
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,26.94
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.75
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.25
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.18025
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.17443
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.04259
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Min),A,53.75
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Max),A,53.88
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Min),A,34.88
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Max),A,35.25
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Min),A,64.38
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Max),A,64.75
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T01:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.69
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.88
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.7644
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.8222
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.72265
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (Min),A,17.5
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (Max),A,17.5
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (Min),A,7.12
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (Max),A,7.25
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.12
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (Min),A,17.38
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (Max),A,17.38
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.38
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,5.31
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.5
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99878
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9697
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99518
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0110,L3 Current (Min),A,34.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0110,L3 Current (Max),A,34.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,34.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0110,L2 Current (Min),A,6.38
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0110,L2 Current (Max),A,6.62
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.62
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0110,L1 Current (Min),A,26.88
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0110,L1 Current (Max),A,27.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,26.88
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.06
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.13
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.62
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99945
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97192
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99121
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.62
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (Max),A,12.62
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.62
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (Min),A,16.38
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (Max),A,16.38
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.38
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (Min),A,26.75
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (Max),A,26.88
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.88
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,74.06
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-101.12
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,68.06
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.10802
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.00148
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.1917
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Min),A,61.25
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Max),A,61.38
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Min),A,29.38
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Max),A,29.62
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Min),A,68.38
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Max),A,68.5
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T00:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.88
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.81
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90149
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.76944
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.76678
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (Min),A,23.38
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (Max),A,23.38
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.38
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (Min),A,7.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (Max),A,7.12
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.12
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (Min),A,18.75
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (Max),A,18.88
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.88
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.75
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,5.06
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-2.06
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99896
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95941
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9985
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0110,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0110,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0110,L3 Current (Min),A,37.5
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0110,L3 Current (Max),A,37.5
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,37.5
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0110,L2 Current (Min),A,6.38
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0110,L2 Current (Max),A,6.5
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.5
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0110,L1 Current (Min),A,48.5
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0110,L1 Current (Max),A,48.75
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,48.62
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.12
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.69
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.62
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99698
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97098
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.991
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (Min),A,6.75
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (Max),A,6.75
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.75
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (Min),A,15.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (Max),A,15.12
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (Min),A,27.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (Max),A,27.25
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.12
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-45.94
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-65.25
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,68.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.14223
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.07121
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.00346
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Min),A,66.25
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Max),A,66.38
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Min),A,27.62
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Max),A,27.88
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.75
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Min),A,91.5
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Max),A,92.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T00:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.62
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.87
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.69
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.83795
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95789
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.76251
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (Min),A,17.62
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (Max),A,17.75
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.75
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (Min),A,15.12
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (Max),A,15.25
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.25
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (Min),A,19.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (Max),A,19.12
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.81
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,4.31
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.44
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98111
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96387
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99722
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0110,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0110,L3 Current (Min),A,8.75
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0110,L3 Current (Max),A,8.88
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,8.88
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0110,L2 Current (Min),A,6.5
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0110,L2 Current (Max),A,6.62
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.62
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0110,L1 Current (Min),A,36.88
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0110,L1 Current (Max),A,37.25
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,37.12
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.56
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.25
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.63
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99673
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98422
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98816
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (Min),A,8.75
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (Max),A,8.75
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.75
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (Min),A,22.25
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (Max),A,22.25
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.25
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (Min),A,26.88
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (Max),A,26.88
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.88
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,50.06
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-39.5
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,10.06
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07872
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.05977
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.05715
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Min),A,34.25
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Max),A,34.5
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Min),A,43.75
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Max),A,44.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Min),A,80.25
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Max),A,80.5
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
