Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T00:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.94
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.81
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.5
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89444
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95459
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9754
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (Min),A,22.88
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (Max),A,23.12
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.12
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (Min),A,14.38
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (Max),A,14.5
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.38
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (Min),A,56.25
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (Max),A,56.25
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.25
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,3.19
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,5.25
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-2.81
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97549
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96216
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99817
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0110,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0110,L3 Current (Min),A,7.5
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0110,L3 Current (Max),A,7.75
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,7.62
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0110,L2 Current (Min),A,7.25
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0110,L2 Current (Max),A,7.38
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.25
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0110,L1 Current (Min),A,45.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0110,L1 Current (Max),A,45.12
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,45.12
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.19
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.81
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.5
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98187
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95541
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96023
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (Min),A,7.12
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (Max),A,9.25
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (Min),A,13.62
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (Max),A,13.62
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.62
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (Min),A,14.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (Max),A,14.25
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.12
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,41.13
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,123.69
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,109.87
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.11006
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.11244
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.01537
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Min),A,37.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Max),A,38.88
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Min),A,35.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Max),A,35.25
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Min),A,115.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Max),A,115.25
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T00:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.5
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-45.44
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.94
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8808
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.64477
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98059
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (Min),A,22.75
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (Max),A,23.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.88
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (Min),A,6.12
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (Max),A,6.12
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.12
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (Min),A,59.62
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (Max),A,59.75
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.62
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.81
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-0.12
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.5
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98584
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96506
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99664
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0110,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0110,L3 Current (Min),A,9.5
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0110,L3 Current (Max),A,9.75
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,9.62
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0110,L2 Current (Min),A,8.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0110,L2 Current (Max),A,8.12
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,8.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0110,L1 Current (Min),A,37.12
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0110,L1 Current (Max),A,37.12
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,37.12
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.06
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.75
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.37
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97882
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95914
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96823
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (Min),A,3.62
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (Max),A,3.75
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.62
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (Min),A,15.5
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (Max),A,15.62
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.62
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (Min),A,15.12
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (Max),A,15.25
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.12
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,108.37
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-40.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-66.19
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.05409
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.08882
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.11614
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Min),A,35.25
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Max),A,35.5
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Min),A,28.5
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Max),A,28.88
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.62
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Min),A,111.75
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Max),A,111.88
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T00:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.31
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.5
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.75
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.76464
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.76101
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.8186
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (Min),A,17.25
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (Max),A,17.5
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.38
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (Min),A,6.62
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (Max),A,6.62
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.62
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (Min),A,21.88
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (Max),A,22.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.88
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.75
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,0.94
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.5
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.94711
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99548
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99677
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0110,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0110,L3 Current (Min),A,5.62
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0110,L3 Current (Max),A,5.75
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,5.62
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0110,L2 Current (Min),A,18.25
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0110,L2 Current (Max),A,18.38
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,18.25
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0110,L1 Current (Min),A,37.75
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0110,L1 Current (Max),A,37.75
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,37.75
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.38
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.06
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.63
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99875
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95148
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95666
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (Min),A,14.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (Max),A,14.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (Min),A,13.75
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (Max),A,13.88
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.88
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (Min),A,14.62
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (Max),A,14.75
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.62
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.25
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,22.12
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.12517
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.05135
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.0316
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Min),A,35.12
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Max),A,35.25
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Min),A,37.62
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Max),A,37.75
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.75
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Min),A,72.38
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Max),A,72.5
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-22T00:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.06
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.75
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.25
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9256
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93884
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94534
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (Min),A,26.75
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (Max),A,26.75
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.75
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (Min),A,17.12
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (Max),A,17.25
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.12
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (Min),A,37.38
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (Max),A,37.5
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-11.25
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-0.62
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.69
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.94369
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99286
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98532
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0110,L3 Current (Min),A,7.88
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0110,L3 Current (Max),A,7.88
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,7.88
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0110,L2 Current (Min),A,17.12
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0110,L2 Current (Max),A,17.12
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,17.12
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0110,L1 Current (Min),A,20.88
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0110,L1 Current (Max),A,20.88
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,20.88
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.19
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.37
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.5
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98718
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96274
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95743
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (Min),A,7.12
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (Max),A,7.25
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.25
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (Min),A,15.75
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (Max),A,23.5
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.25
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (Min),A,12.88
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (Max),A,13.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.38
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-74.25
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.56
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.15749
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.12007
