Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.10625
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Min),A,41.62
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Max),A,41.75
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Min),A,49.75
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Max),A,57.5
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Min),A,71.12
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Max),A,71.25
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T23:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.12
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.19
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.13
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92557
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94995
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93738
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (Min),A,27.62
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (Max),A,27.75
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.62
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (Min),A,17.25
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (Max),A,17.25
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.25
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (Min),A,35.25
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (Max),A,35.38
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.38
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-6.63
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-12.31
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-9.69
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9642
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96097
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.97784
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0110,L3 Current (Min),A,9.5
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0110,L3 Current (Max),A,9.5
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,9.5
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0110,L2 Current (Min),A,10.75
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0110,L2 Current (Max),A,10.75
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,10.75
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0110,L1 Current (Min),A,17.38
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0110,L1 Current (Max),A,17.38
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,17.38
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.81
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.25
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.56
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98877
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9769
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95633
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (Min),A,7.12
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (Max),A,7.25
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.25
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (Min),A,22.62
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (Max),A,30.25
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.75
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (Min),A,12.88
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (Max),A,13.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.06
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,66.06
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,152.75
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.1263
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.07677
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.05672
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Min),A,44.12
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Max),A,44.25
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Min),A,50.75
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Max),A,58.25
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Min),A,65.5
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Max),A,65.5
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T23:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.5
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.06
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.62
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92859
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92859
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88272
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (Min),A,28.75
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (Max),A,28.75
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.75
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (Min),A,16.75
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (Max),A,16.75
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.75
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (Min),A,23.75
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (Max),A,23.75
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.75
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-8.31
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-2.75
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-17.19
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9606
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98697
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.93066
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0110,L3 Current (Min),A,8.25
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0110,L3 Current (Max),A,8.25
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,8.25
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0110,L2 Current (Min),A,11.38
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0110,L2 Current (Max),A,11.38
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,11.38
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0110,L1 Current (Min),A,9.25
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0110,L1 Current (Max),A,9.25
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,9.25
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.25
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.37
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.37
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98807
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97699
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96564
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (Min),A,7.25
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (Max),A,7.25
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.25
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (Min),A,21.88
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (Max),A,29.5
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.75
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (Min),A,13.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (Max),A,13.12
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.12
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,34.44
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.87
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,74.06
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.00029
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.25194
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.04189
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Min),A,44.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Max),A,44.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Min),A,49.88
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Max),A,57.38
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Min),A,45.88
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Max),A,45.88
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T23:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.56
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.94
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.25
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91992
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91775
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93487
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (Min),A,28.62
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (Max),A,28.88
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.75
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (Min),A,16.75
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (Max),A,16.75
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.75
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (Min),A,27.62
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (Max),A,27.75
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.75
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-14.19
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-0.25
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-13.81
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.92111
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98556
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.95456
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0110,L3 Current (Min),A,6.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0110,L3 Current (Max),A,6.25
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,6.12
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0110,L2 Current (Min),A,12.88
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0110,L2 Current (Max),A,13.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.88
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0110,L1 Current (Min),A,10.38
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0110,L1 Current (Max),A,10.38
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,10.38
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.25
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.56
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99045
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96191
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95752
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (Min),A,7.38
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (Max),A,7.5
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.38
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (Min),A,14.75
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (Max),A,22.5
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.25
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (Min),A,12.75
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (Max),A,12.75
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.75
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,13.69
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-27.32
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,38.56
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.13957
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.14089
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03761
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Min),A,42.12
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Max),A,42.12
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Min),A,44.12
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Max),A,51.75
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Min),A,50.75
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Max),A,50.88
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.88
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T23:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.12
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.44
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.75
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92956
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9809
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90857
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (Min),A,29.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (Max),A,29.12
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.12
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (Min),A,29.62
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (Max),A,29.75
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.75
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (Min),A,24.88
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (Max),A,25.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.75
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-4.75
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-13.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.95328
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96747
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.95331
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0110,L3 Current (Min),A,6.62
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0110,L3 Current (Max),A,6.75
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,6.62
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0110,L2 Current (Min),A,9.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0110,L2 Current (Max),A,9.12
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,9.12
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0110,L1 Current (Min),A,10.0
