Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0110,L1 Current (Max),A,10.38
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,10.12
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.13
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.37
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99609
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98428
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95947
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (Min),A,7.62
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (Max),A,7.75
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.62
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (Min),A,21.38
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (Max),A,29.12
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (Min),A,13.12
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (Max),A,13.12
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.12
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,2.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,15.57
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,134.94
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.13744
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.16002
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.00938
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Min),A,43.12
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Max),A,43.12
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Min),A,60.12
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Max),A,67.88
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Min),A,48.12
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Max),A,48.38
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T23:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.88
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.5
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8952
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.76782
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88586
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (Min),A,27.5
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (Max),A,27.5
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (Min),A,7.62
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (Max),A,7.62
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.62
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (Min),A,25.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (Max),A,25.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-8.43
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,2.25
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-9.94
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.95184
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99634
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.97473
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0110,L3 Current (Min),A,6.88
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0110,L3 Current (Max),A,6.88
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,6.88
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0110,L2 Current (Min),A,22.12
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0110,L2 Current (Max),A,22.38
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,22.25
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0110,L1 Current (Min),A,15.88
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0110,L1 Current (Max),A,16.12
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.38
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.43
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.94
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99765
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98477
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95587
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (Min),A,12.5
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (Max),A,12.62
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (Min),A,21.25
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (Max),A,29.38
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.38
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (Min),A,13.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (Max),A,13.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.94
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.37
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-44.94
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.00774
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.19371
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.11217
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Min),A,46.12
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Max),A,46.25
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Min),A,50.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Max),A,57.88
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Min),A,53.62
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Max),A,53.75
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.62
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T23:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.5
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.56
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.75
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90915
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.75439
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96655
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (Min),A,28.62
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (Max),A,28.75
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.75
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (Min),A,7.5
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (Max),A,7.62
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.62
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (Min),A,40.88
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (Max),A,41.12
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-5.38
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,18.62
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-25.69
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9588
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.94015
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.84479
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0110,L3 Current (Min),A,8.25
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0110,L3 Current (Max),A,8.38
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,8.38
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0110,L2 Current (Min),A,14.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0110,L2 Current (Max),A,14.5
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,14.25
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0110,L1 Current (Min),A,6.38
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0110,L1 Current (Max),A,7.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,6.5
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.31
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.56
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.06
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99878
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98386
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96411
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (Min),A,16.38
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (Max),A,16.38
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.38
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (Min),A,24.62
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (Max),A,32.5
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.75
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (Min),A,13.38
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (Max),A,13.5
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.38
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,20.25
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,22.62
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.37
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.08482
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.24022
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.06184
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Min),A,52.38
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Max),A,52.75
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Min),A,44.25
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Max),A,51.88
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Min),A,60.5
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Max),A,61.12
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T22:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.37
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.44
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.69
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94903
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.85977
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96118
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (Min),A,40.12
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (Max),A,40.25
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.25
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (Min),A,8.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (Max),A,8.25
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.12
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (Min),A,41.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (Max),A,41.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.94
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-0.62
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-21.69
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.95703
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99597
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.88769
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0110,L3 Current (Min),A,7.12
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0110,L3 Current (Max),A,7.38
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,7.38
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0110,L2 Current (Min),A,22.75
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0110,L2 Current (Max),A,22.88
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,22.75
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0110,L1 Current (Min),A,7.38
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0110,L1 Current (Max),A,7.38
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,7.38
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,6.63
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.88
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.88
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99249
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99329
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98526
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (Min),A,16.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (Max),A,16.12
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (Min),A,29.75
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (Max),A,37.5
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.38
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (Min),A,14.75
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (Max),A,14.75
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.75
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,86.56
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-42.06
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,36.31
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.08348
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.16225
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.14223
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Min),A,62.38
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Max),A,62.62
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Min),A,60.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Max),A,67.88
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Min),A,62.75
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Max),A,62.88
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T22:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.06
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.19
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.19
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.78436
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.81408
