Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95789
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (Min),A,19.62
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (Max),A,19.75
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.62
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (Min),A,8.12
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (Max),A,8.12
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.12
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (Min),A,43.12
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (Max),A,44.88
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.12
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-9.5
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-0.25
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-24.69
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.94388
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99258
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.86194
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0110,L3 Current (Min),A,7.12
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0110,L3 Current (Max),A,7.25
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,7.25
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0110,L2 Current (Min),A,20.38
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0110,L2 Current (Max),A,20.5
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,20.38
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0110,L1 Current (Min),A,7.38
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0110,L1 Current (Max),A,7.38
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,7.38
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.31
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.43
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.25
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98367
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98123
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9566
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (Min),A,4.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (Max),A,10.75
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.38
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (Min),A,27.12
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (Max),A,34.88
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.38
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (Min),A,12.75
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (Max),A,12.75
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.75
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.31
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,7.93
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,47.81
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.05592
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.22466
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.15322
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Min),A,30.25
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Max),A,36.25
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Min),A,55.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Max),A,62.75
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Min),A,63.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Max),A,64.88
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T22:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.13
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.5
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.94
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8172
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.79107
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95425
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (Min),A,22.25
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (Max),A,22.62
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.38
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (Min),A,7.75
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (Max),A,7.75
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.75
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (Min),A,40.88
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (Max),A,41.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.88
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.81
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-2.5
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-22.44
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99054
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99432
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.88495
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0110,L3 Current (Min),A,19.25
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0110,L3 Current (Max),A,19.38
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,19.38
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0110,L2 Current (Min),A,21.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0110,L2 Current (Max),A,23.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,22.12
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0110,L1 Current (Min),A,7.5
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0110,L1 Current (Max),A,7.62
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,7.62
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.56
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.19
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.06
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93243
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98935
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96374
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (Min),A,2.25
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (Max),A,2.25
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.25
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (Min),A,31.88
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (Max),A,39.75
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.62
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (Min),A,12.88
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (Max),A,12.88
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.88
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,110.44
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.00206
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.30651
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.0699
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Min),A,42.62
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Max),A,42.88
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Min),A,59.62
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Max),A,69.38
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Min),A,61.38
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Max),A,61.38
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T22:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.06
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.75
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.13
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85345
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9035
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95898
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (Min),A,23.62
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (Max),A,23.75
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.62
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (Min),A,10.38
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (Max),A,10.5
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (Min),A,45.25
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (Max),A,45.38
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.25
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-15.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-2.5
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-21.81
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9079
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99759
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.87594
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0110,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0110,L3 Current (Min),A,8.88
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0110,L3 Current (Max),A,8.88
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,8.88
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0110,L2 Current (Min),A,43.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0110,L2 Current (Max),A,43.12
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,43.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0110,L1 Current (Min),A,6.88
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0110,L1 Current (Max),A,7.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,7.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.69
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.94
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99893
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98904
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95996
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (Min),A,13.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (Max),A,13.12
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.12
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (Min),A,29.62
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (Max),A,35.62
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.62
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (Min),A,12.5
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (Max),A,12.62
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.62
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-31.87
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.25
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-83.63
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.04591
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.1826
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.06874
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Min),A,44.5
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Max),A,44.5
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Min),A,82.62
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Max),A,88.62
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Min),A,64.75
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Max),A,64.88
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T22:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.75
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.06
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.87
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86288
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91907
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96475
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (Min),A,24.38
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (Max),A,24.5
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.38
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (Min),A,12.38
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (Max),A,12.38
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.38
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (Min),A,42.88
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (Max),A,43.12
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.12
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-7.44
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-7.93
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-19.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.94354
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98267
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.89999
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0110,L3 Current (Min),A,9.75
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0110,L3 Current (Max),A,9.75
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,9.75
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0110,L2 Current (Min),A,23.75
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0110,L2 Current (Max),A,24.12
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,23.88
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0110,L1 Current (Min),A,7.38
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0110,L1 Current (Max),A,7.5
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,7.38
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.38
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.5
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.06
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99789
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99286
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9599
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (Min),A,9.75
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (Max),A,9.88
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.88
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (Min),A,39.5
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (Max),A,47.25
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.38
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (Min),A,12.38
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (Max),A,12.62
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-28.56
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.69
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.44
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.00368
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.4374
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.0995
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
