Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Min),A,43.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Max),A,43.12
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Min),A,75.38
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Max),A,83.38
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Min),A,62.62
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Max),A,63.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T22:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.06
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.75
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.44
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8696
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91318
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96631
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (Min),A,23.25
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (Max),A,23.38
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.25
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (Min),A,12.75
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (Max),A,12.75
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.75
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (Min),A,47.75
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (Max),A,47.88
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.75
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-5.81
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-2.81
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-19.38
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98422
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98621
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.89224
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0110,L3 Current (Min),A,22.62
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0110,L3 Current (Max),A,22.62
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,22.62
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0110,L2 Current (Min),A,16.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0110,L2 Current (Max),A,16.12
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,16.12
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0110,L1 Current (Min),A,7.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0110,L1 Current (Max),A,7.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,7.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.12
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.25
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.37
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99792
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98511
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96695
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (Min),A,8.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (Max),A,8.12
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (Min),A,30.75
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (Max),A,37.38
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (Min),A,14.38
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (Max),A,14.5
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.38
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,39.37
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,24.12
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,79.75
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09242
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.25078
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.0378
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Min),A,52.88
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Max),A,53.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Min),A,59.38
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Max),A,65.88
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Min),A,69.12
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Max),A,69.25
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T21:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.13
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.06
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.13
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95544
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94937
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96497
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (Min),A,39.5
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (Max),A,39.5
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (Min),A,16.5
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (Max),A,16.62
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.62
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (Min),A,49.62
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (Max),A,49.75
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.75
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-9.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-0.38
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-24.12
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.95926
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98508
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.86062
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0110,L3 Current (Min),A,13.12
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0110,L3 Current (Max),A,13.25
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,13.25
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0110,L2 Current (Min),A,17.12
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0110,L2 Current (Max),A,17.12
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,17.12
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0110,L1 Current (Min),A,6.62
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0110,L1 Current (Max),A,6.75
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,6.75
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.12
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.19
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.44
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99887
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98251
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9584
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (Min),A,15.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (Max),A,15.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (Min),A,30.5
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (Max),A,38.5
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.62
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (Min),A,13.38
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (Max),A,13.5
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.38
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,27.19
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.94
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.13
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.18413
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.24608
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.10936
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Min),A,67.38
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Max),A,67.38
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Min),A,64.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Max),A,72.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Min),A,69.62
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Max),A,69.75
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T21:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.25
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.38
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.75
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84768
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90634
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97223
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (Min),A,23.5
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (Max),A,23.75
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.62
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (Min),A,11.88
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (Max),A,11.88
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.88
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (Min),A,59.12
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (Max),A,59.25
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.12
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.44
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-0.94
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-23.88
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98508
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.995
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.86975
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0110,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0110,L3 Current (Min),A,19.5
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0110,L3 Current (Max),A,19.62
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,19.62
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0110,L2 Current (Min),A,31.88
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0110,L2 Current (Max),A,32.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,31.88
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0110,L1 Current (Min),A,6.75
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0110,L1 Current (Max),A,7.12
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,7.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.62
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.63
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99734
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98572
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96414
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (Min),A,9.38
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (Max),A,9.62
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (Min),A,31.75
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (Max),A,40.25
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.25
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (Min),A,13.75
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (Max),A,13.88
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.75
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,146.31
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.12
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-76.25
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.04253
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.36059
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.14311
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Min),A,51.38
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Max),A,51.5
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Min),A,75.12
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Max),A,83.5
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Min),A,79.62
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Max),A,79.88
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T21:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.25
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.06
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.06
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91202
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96997
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98923
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (Min),A,31.25
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (Max),A,31.38
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.38
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (Min),A,19.75
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (Max),A,19.88
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.88
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (Min),A,87.25
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (Max),A,87.38
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.25
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-4.06
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-11.69
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99149
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97827
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.94202
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0110,L3 Current (Min),A,22.38
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0110,L3 Current (Max),A,22.5
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,22.5
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0110,L2 Current (Min),A,15.5
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0110,L2 Current (Max),A,15.5
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,15.5
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0110,L1 Current (Min),A,8.5
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0110,L1 Current (Max),A,8.62
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,8.5
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.06
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.63
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.06
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99847
