Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98505
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98877
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (Min),A,9.62
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (Max),A,9.75
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.75
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (Min),A,32.88
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (Max),A,41.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.62
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (Min),A,22.38
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (Max),A,22.62
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,55.19
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,38.44
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,10.37
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.01604
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.27086
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.1079
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Min),A,62.5
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Max),A,62.75
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Min),A,68.25
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Max),A,76.25
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Min),A,118.25
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Max),A,118.38
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T21:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.5
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.44
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.81
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84942
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97488
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98526
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (Min),A,23.25
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (Max),A,23.62
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (Min),A,19.38
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (Max),A,19.5
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (Min),A,82.75
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (Max),A,82.88
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.75
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-10.25
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-3.06
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-25.88
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.95221
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9787
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.85068
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0110,L3 Current (Min),A,10.75
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0110,L3 Current (Max),A,10.88
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,10.75
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0110,L2 Current (Min),A,15.88
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0110,L2 Current (Max),A,16.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,15.88
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0110,L1 Current (Min),A,6.88
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0110,L1 Current (Max),A,7.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,6.88
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.37
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.31
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97427
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98901
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96909
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (Min),A,2.75
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (Max),A,3.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.88
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (Min),A,33.12
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (Max),A,40.88
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (Min),A,14.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (Max),A,14.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.5
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.44
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,17.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.05873
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.32265
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.12844
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.3
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Min),A,36.62
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Max),A,36.75
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Min),A,68.5
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Max),A,76.38
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Min),A,103.25
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Max),A,103.38
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T21:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.75
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.5
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.13
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89416
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98773
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96225
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (Min),A,30.75
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (Max),A,30.88
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.75
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (Min),A,27.38
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (Max),A,27.5
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.38
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (Min),A,50.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (Max),A,50.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-7.69
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-7.06
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-18.25
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97629
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96866
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.89847
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0110,L3 Current (Min),A,20.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0110,L3 Current (Max),A,20.12
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,20.12
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0110,L2 Current (Min),A,15.25
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0110,L2 Current (Max),A,15.25
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,15.25
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0110,L1 Current (Min),A,7.62
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0110,L1 Current (Max),A,7.75
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,7.62
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.25
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.94
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.75
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99454
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98743
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98721
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (Min),A,11.38
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (Max),A,11.62
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (Min),A,32.12
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (Max),A,38.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (Min),A,23.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (Max),A,23.12
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-49.25
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,13.25
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.25
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.14064
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.28273
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.21328
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.31
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Min),A,61.62
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Max),A,61.62
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Min),A,74.75
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Max),A,80.62
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Min),A,80.5
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Max),A,80.5
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T21:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.63
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.07
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96866
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98514
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93875
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (Min),A,48.75
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (Max),A,48.88
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.88
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (Min),A,24.12
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (Max),A,24.25
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.25
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (Min),A,40.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (Max),A,40.12
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-11.13
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-4.12
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-12.87
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.95019
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97906
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.94897
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0110,L3 Current (Min),A,13.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0110,L3 Current (Max),A,13.12
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,13.12
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0110,L2 Current (Min),A,13.75
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0110,L2 Current (Max),A,13.88
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.88
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0110,L1 Current (Min),A,11.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0110,L1 Current (Max),A,11.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,11.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.44
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.31
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.87
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98959
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99475
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98581
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (Min),A,6.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (Max),A,6.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (Min),A,57.5
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (Max),A,60.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.75
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (Min),A,22.5
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (Max),A,22.5
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.5
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.56
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-161.44
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.10344
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.40972
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.02235
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.22
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.8
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Min),A,67.88
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Max),A,68.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Min),A,95.5
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Max),A,97.88
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Min),A,73.25
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Max),A,73.5
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T20:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.69
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.69
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.25
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97726
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98187
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99033
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (Min),A,69.88
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (Max),A,70.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (Min),A,23.5
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (Max),A,23.5
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
