Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (Min),A,102.5
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (Max),A,102.75
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,102.62
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.56
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-5.62
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-23.44
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98169
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97562
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.88421
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0110,L3 Current (Min),A,18.62
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0110,L3 Current (Max),A,18.75
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,18.75
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0110,L2 Current (Min),A,13.5
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0110,L2 Current (Max),A,13.62
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.5
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0110,L1 Current (Min),A,7.12
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0110,L1 Current (Max),A,7.25
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,7.25
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.87
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.81
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.94
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96454
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99493
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96948
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (Min),A,4.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (Max),A,4.12
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.12
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (Min),A,52.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (Max),A,59.25
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.88
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (Min),A,14.5
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (Max),A,14.62
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,125.56
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.94
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,46.5
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0656
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.43227
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.0902
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.58
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.97
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Min),A,92.62
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Max),A,92.75
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Min),A,88.88
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Max),A,96.25
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Min),A,124.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Max),A,124.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T20:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.87
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.94
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.19
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96698
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94372
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97607
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (Min),A,54.25
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (Max),A,54.38
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.38
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (Min),A,13.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (Max),A,13.12
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.12
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (Min),A,63.38
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (Max),A,68.5
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.38
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.38
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-5.31
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-23.44
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98383
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9725
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.87295
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0110,L3 Current (Min),A,20.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0110,L3 Current (Max),A,20.12
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,20.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0110,L2 Current (Min),A,13.88
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0110,L2 Current (Max),A,14.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,14.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0110,L1 Current (Min),A,7.38
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0110,L1 Current (Max),A,7.5
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,7.5
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.37
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.25
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.25
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99197
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98996
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98721
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (Min),A,9.25
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (Max),A,9.5
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.38
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (Min),A,39.38
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (Max),A,47.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.25
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (Min),A,25.38
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (Max),A,25.5
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-34.37
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.69
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.23445
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.26818
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.09383
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Min),A,83.5
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Max),A,83.75
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Min),A,66.25
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Max),A,73.88
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Min),A,96.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Max),A,101.12
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T20:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.63
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.63
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.19
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97531
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94357
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95831
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (Min),A,57.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (Max),A,63.5
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.75
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (Min),A,12.88
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (Max),A,12.88
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.88
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (Min),A,49.88
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (Max),A,49.88
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.88
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.44
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-9.44
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99368
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97922
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.97632
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0110,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0110,L3 Current (Min),A,39.75
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0110,L3 Current (Max),A,40.25
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,40.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0110,L2 Current (Min),A,14.25
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0110,L2 Current (Max),A,14.5
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,14.25
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0110,L1 Current (Min),A,16.5
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0110,L1 Current (Max),A,16.62
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.62
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.88
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.63
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.13
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99567
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9892
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96091
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (Min),A,10.5
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (Max),A,10.62
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (Min),A,39.5
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (Max),A,47.62
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.62
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (Min),A,13.88
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (Max),A,13.88
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.88
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,18.69
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,10.87
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-34.81
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.20415
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.39702
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.04903
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Min),A,107.38
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Max),A,113.62
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Min),A,66.5
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Max),A,74.75
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Min),A,80.25
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Max),A,80.5
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T20:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.31
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.81
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.06
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95795
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95465
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98727
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (Min),A,37.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (Max),A,37.12
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.12
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (Min),A,16.38
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (Max),A,16.38
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.38
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (Min),A,78.12
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (Max),A,78.5
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.25
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.94
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-4.94
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.38
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99112
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9809
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.97748
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0110,L3 Current (Min),A,33.25
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0110,L3 Current (Max),A,33.38
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,33.25
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0110,L2 Current (Min),A,13.62
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0110,L2 Current (Max),A,13.62
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.62
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0110,L1 Current (Min),A,20.25
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0110,L1 Current (Max),A,20.25
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,20.25
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.5
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.19
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.63
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98004
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99518
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9668
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (Min),A,4.38
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (Max),A,4.5
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.38
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (Min),A,50.38
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (Max),A,50.62
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (Min),A,18.38
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (Max),A,18.5
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.38
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-24.62
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.69
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.00774
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.38326
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.11849
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
