Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Min),A,74.38
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Max),A,74.5
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Min),A,80.25
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Max),A,80.38
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Min),A,116.75
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Max),A,117.12
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.88
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T20:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.81
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.63
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.31
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94934
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93075
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97906
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (Min),A,37.5
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (Max),A,37.88
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.62
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (Min),A,13.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (Max),A,13.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (Min),A,60.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (Max),A,60.12
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.12
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,13.19
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-8.63
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99612
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96847
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.97485
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0110,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0110,L3 Current (Min),A,50.5
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0110,L3 Current (Max),A,50.62
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,50.5
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0110,L2 Current (Min),A,15.25
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0110,L2 Current (Max),A,16.12
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,15.75
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0110,L1 Current (Min),A,15.88
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0110,L1 Current (Max),A,16.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.56
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.12
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.37
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99503
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99478
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98706
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (Min),A,9.5
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (Max),A,9.75
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.62
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (Min),A,48.25
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (Max),A,55.75
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.38
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (Min),A,29.5
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (Max),A,29.62
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,1.5
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-29.69
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.16158
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.25951
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.15746
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Min),A,96.88
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Max),A,97.5
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Min),A,76.38
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Max),A,83.38
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Min),A,105.62
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Max),A,105.75
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.62
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T20:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.87
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.69
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.37
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96405
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96234
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97937
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (Min),A,50.5
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (Max),A,50.62
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.62
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (Min),A,15.25
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (Max),A,15.5
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.38
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (Min),A,58.75
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (Max),A,58.88
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.88
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.75
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,2.75
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-9.06
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97827
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98346
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.97418
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0110,L3 Current (Min),A,22.88
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0110,L3 Current (Max),A,23.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,22.88
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0110,L2 Current (Min),A,15.25
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0110,L2 Current (Max),A,15.62
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,15.38
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0110,L1 Current (Min),A,15.75
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0110,L1 Current (Max),A,16.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,15.88
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.25
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.88
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.5
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97836
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99353
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99457
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (Min),A,9.12
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (Max),A,15.75
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.38
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (Min),A,41.62
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (Max),A,48.62
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.38
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (Min),A,40.75
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (Max),A,41.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.88
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,30.13
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-42.19
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,11.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09081
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.28554
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.19704
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Min),A,82.25
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Max),A,88.88
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Min),A,72.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Max),A,79.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Min),A,115.38
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Max),A,115.62
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T19:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.94
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.37
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.81
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9664
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94095
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96979
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (Min),A,47.88
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (Max),A,47.88
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.88
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (Min),A,14.12
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (Max),A,14.12
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.12
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (Min),A,50.75
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (Max),A,50.75
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.75
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-5.94
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-5.19
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-8.43
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.96872
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98651
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.97687
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0110,L3 Current (Min),A,17.12
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0110,L3 Current (Max),A,17.25
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,17.25
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0110,L2 Current (Min),A,18.62
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0110,L2 Current (Max),A,19.25
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,19.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0110,L1 Current (Min),A,16.62
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0110,L1 Current (Max),A,16.75
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.62
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.88
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.81
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99884
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99359
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98682
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (Min),A,20.5
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (Max),A,20.5
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (Min),A,46.62
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (Max),A,46.75
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.62
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (Min),A,27.88
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (Max),A,27.88
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.88
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,19.94
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,15.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.94
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.16704
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.28038
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.15245
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Min),A,85.25
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Max),A,85.38
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Min),A,79.25
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Max),A,79.88
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Min),A,95.25
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Max),A,95.38
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T19:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.94
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.06
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97272
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96548
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98022
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (Min),A,62.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (Max),A,62.12
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (Min),A,20.88
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (Max),A,21.62
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.12
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (Min),A,72.88
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (Max),A,73.25
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.38
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.25
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-24.56
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98898
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99698
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.85391
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0110,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0110,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0110,L3 Current (Min),A,28.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0110,L3 Current (Max),A,28.25
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,28.12
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0110,L2 Current (Min),A,37.12
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0110,L2 Current (Max),A,37.38
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,37.25
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0110,L1 Current (Min),A,7.62
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0110,L1 Current (Max),A,7.62
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,7.62
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.06
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.31
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.5
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99734
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98505
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98825
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (Min),A,13.62
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (Max),A,13.75
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.75
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (Min),A,27.5
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (Max),A,35.12
