Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (Min),A,28.12
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (Max),A,28.12
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.12
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,50.69
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.31
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,48.81
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.14192
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.08009
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.15517
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Min),A,103.5
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Max),A,103.88
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Min),A,85.38
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Max),A,93.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Min),A,108.25
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Max),A,108.5
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T19:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.19
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.93
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.13
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97223
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98376
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97815
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (Min),A,50.88
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (Max),A,50.88
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.88
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (Min),A,26.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (Max),A,26.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (Min),A,68.12
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (Max),A,68.25
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.12
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,2.44
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-2.81
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-13.81
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98886
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99521
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.92056
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0110,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0110,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0110,L3 Current (Min),A,27.75
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0110,L3 Current (Max),A,28.25
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,28.12
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0110,L2 Current (Min),A,27.12
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0110,L2 Current (Max),A,29.75
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,28.38
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0110,L1 Current (Min),A,8.5
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0110,L1 Current (Max),A,8.62
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,8.62
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.25
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.25
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.63
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99661
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98984
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98788
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (Min),A,9.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (Max),A,9.5
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.12
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (Min),A,35.62
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (Max),A,43.38
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.25
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (Min),A,27.88
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (Max),A,27.88
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.88
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,35.81
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-118.31
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,77.25
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.04323
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.17839
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.11205
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Min),A,87.62
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Max),A,87.75
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Min),A,89.12
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Max),A,96.5
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.62
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Min),A,104.25
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Max),A,104.5
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T19:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.13
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.75
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.13
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96548
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96231
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95889
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (Min),A,50.75
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (Max),A,50.88
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.88
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (Min),A,17.38
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (Max),A,17.5
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (Min),A,57.5
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (Max),A,57.75
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.62
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-4.06
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-21.56
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99539
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98264
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.87228
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0110,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0110,L3 Current (Min),A,39.5
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0110,L3 Current (Max),A,39.75
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,39.62
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0110,L2 Current (Min),A,13.25
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0110,L2 Current (Max),A,13.5
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.38
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0110,L1 Current (Min),A,8.25
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0110,L1 Current (Max),A,8.38
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,8.38
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.75
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.94
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.06
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99762
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98437
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98956
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (Min),A,11.38
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (Max),A,11.75
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (Min),A,27.5
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (Max),A,28.38
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.88
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (Min),A,27.62
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (Max),A,27.62
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.62
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.06
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,39.5
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,64.69
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.14693
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.28301
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.01027
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Min),A,101.25
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Max),A,101.5
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Min),A,58.12
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Max),A,59.38
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Min),A,93.12
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Max),A,93.25
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T19:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.13
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.81
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.81
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92639
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98602
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97259
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (Min),A,29.88
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (Max),A,35.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.62
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (Min),A,31.75
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (Max),A,31.88
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.75
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (Min),A,62.75
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (Max),A,62.75
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.75
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,3.5
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-6.75
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-12.94
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99292
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97891
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.95062
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0110,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0110,L3 Current (Min),A,36.38
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0110,L3 Current (Max),A,36.5
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,36.38
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0110,L2 Current (Min),A,13.88
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0110,L2 Current (Max),A,14.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.88
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0110,L1 Current (Min),A,13.5
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0110,L1 Current (Max),A,13.5
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,13.5
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.06
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.25
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.75
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99841
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98633
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98892
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (Min),A,13.12
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (Max),A,13.25
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.25
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (Min),A,30.25
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (Max),A,30.5
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.38
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (Min),A,27.38
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (Max),A,27.38
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.38
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,13.31
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,12.44
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-82.13
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.19561
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.24761
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.07018
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Min),A,78.25
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Max),A,83.25
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Min),A,76.12
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Max),A,76.38
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.25
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Min),A,103.5
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Max),A,103.62
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T19:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.07
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.62
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.13
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93906
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9946
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98065
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (Min),A,36.5
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (Max),A,36.75
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.62
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (Min),A,40.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (Max),A,40.12
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.12
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (Min),A,65.88
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (Max),A,66.25
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.12
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,4.44
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-2.5
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.19
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
