Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98862
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99496
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.97845
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0110,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0110,L3 Current (Min),A,45.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0110,L3 Current (Max),A,45.5
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,45.12
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0110,L2 Current (Min),A,25.62
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0110,L2 Current (Max),A,25.62
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,25.62
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0110,L1 Current (Min),A,17.38
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0110,L1 Current (Max),A,17.38
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,17.38
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,4.38
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.69
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.94
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99228
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98822
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98853
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (Min),A,4.62
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (Max),A,4.75
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.62
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (Min),A,30.5
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (Max),A,37.12
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.88
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (Min),A,28.12
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (Max),A,28.12
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.12
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-39.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.75
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.12
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.10924
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.19368
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.01707
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.02
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.78
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Min),A,85.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Max),A,85.5
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Min),A,96.25
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Max),A,103.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Min),A,111.38
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Max),A,111.88
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T18:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.25
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.69
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.31
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95853
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99741
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98724
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (Min),A,46.12
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (Max),A,46.38
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.25
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (Min),A,48.62
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (Max),A,48.75
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.75
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (Min),A,83.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (Max),A,83.38
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.12
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.38
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,0.31
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-16.44
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99298
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98605
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.91257
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0110,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0110,L3 Current (Min),A,28.62
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0110,L3 Current (Max),A,29.88
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,29.5
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0110,L2 Current (Min),A,13.5
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0110,L2 Current (Max),A,13.62
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.62
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0110,L1 Current (Min),A,9.62
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0110,L1 Current (Max),A,9.88
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,9.75
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.19
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.44
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.94
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99792
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98059
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99371
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (Min),A,11.38
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (Max),A,11.88
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.62
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (Min),A,36.5
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (Max),A,36.88
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.62
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (Min),A,39.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (Max),A,39.25
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.25
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.19
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-39.81
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-70.56
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07692
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.19011
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.11937
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.27
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.03
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Min),A,85.38
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Max),A,87.38
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Min),A,98.62
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Max),A,98.88
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Min),A,131.75
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Max),A,132.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T18:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.25
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.06
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.63
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96481
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98953
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9743
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (Min),A,50.88
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (Max),A,50.88
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.88
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (Min),A,20.5
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (Max),A,20.62
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.62
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (Min),A,69.5
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (Max),A,70.38
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.06
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-6.63
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-10.06
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98911
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9765
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.95572
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0110,L3 Current (Min),A,24.75
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0110,L3 Current (Max),A,25.12
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,24.88
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0110,L2 Current (Min),A,12.88
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0110,L2 Current (Max),A,12.88
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.88
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0110,L1 Current (Min),A,20.5
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0110,L1 Current (Max),A,20.5
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,20.5
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.81
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.69
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.44
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99609
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98883
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98999
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (Min),A,9.75
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (Max),A,9.75
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.75
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (Min),A,43.38
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (Max),A,43.88
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.62
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (Min),A,28.75
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (Max),A,28.75
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.75
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.81
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,6.31
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,43.69
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.19011
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.24428
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.05855
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.83
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.64
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Min),A,84.88
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Max),A,85.38
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Min),A,76.75
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Max),A,77.38
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Min),A,118.62
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Max),A,119.62
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T18:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.19
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.38
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.25
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94748
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99615
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98593
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (Min),A,42.62
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (Max),A,42.88
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.88
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (Min),A,39.12
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (Max),A,39.25
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.12
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (Min),A,81.5
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (Max),A,91.12
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.25
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.12
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.75
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99438
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99377
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.97119
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0110,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0110,L3 Current (Min),A,43.12
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0110,L3 Current (Max),A,43.12
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,43.12
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0110,L2 Current (Min),A,23.12
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0110,L2 Current (Max),A,23.12
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,23.12
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0110,L1 Current (Min),A,25.12
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0110,L1 Current (Max),A,25.12
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,25.12
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,23.12
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90616
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99417
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99777
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (Min),A,5.25
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (Max),A,5.5
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.38
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (Min),A,43.38
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (Max),A,44.12
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (Min),A,43.62
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (Max),A,43.88
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.75
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.69
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-45.88
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-63.87
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.11235
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.19835
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.10909
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.3
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.45
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.08
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.16
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Min),A,89.88
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Max),A,90.12
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Min),A,105.62
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Max),A,106.38
