Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Min),A,150.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Max),A,159.62
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T18:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.57
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.69
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.37
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94131
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99319
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97168
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (Min),A,39.88
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (Max),A,39.88
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.88
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (Min),A,29.88
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (Max),A,30.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (Min),A,67.62
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (Max),A,67.75
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.62
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,2.75
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-10.25
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-8.19
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99603
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96786
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98035
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0110,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0110,L3 Current (Min),A,43.62
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0110,L3 Current (Max),A,43.75
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,43.75
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0110,L2 Current (Min),A,12.62
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0110,L2 Current (Max),A,12.62
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.62
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0110,L1 Current (Min),A,21.12
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0110,L1 Current (Max),A,21.25
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.12
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.12
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.19
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99539
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99109
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99579
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (Min),A,8.5
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (Max),A,8.5
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (Min),A,34.62
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (Max),A,35.25
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (Min),A,44.38
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (Max),A,44.38
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.38
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,4.38
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.68
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-60.25
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07057
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.27001
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.02678
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.67
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.44
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.5
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Min),A,90.75
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Max),A,90.75
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Min),A,77.25
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Max),A,77.88
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Min),A,132.88
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Max),A,133.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T18:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.87
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.69
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.5
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95392
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9964
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95254
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (Min),A,44.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (Max),A,44.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (Min),A,43.25
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (Max),A,43.38
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.25
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (Min),A,47.88
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (Max),A,47.88
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.88
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,2.31
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,2.19
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-12.25
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99722
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98999
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.94974
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0110,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0110,L3 Current (Min),A,68.62
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0110,L3 Current (Max),A,68.88
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,68.88
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0110,L2 Current (Min),A,14.62
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0110,L2 Current (Max),A,14.62
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,14.62
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0110,L1 Current (Min),A,11.88
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0110,L1 Current (Max),A,12.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,12.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.19
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.25
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93552
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99289
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99405
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (Min),A,2.75
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (Max),A,2.88
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.88
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (Min),A,53.62
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (Max),A,55.62
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (Min),A,42.88
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (Max),A,42.88
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.88
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,16.13
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.62
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.06
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.15514
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.43874
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.1491
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.94
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.97
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.92
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.95
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Min),A,114.12
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Max),A,114.5
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Min),A,111.5
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Max),A,113.62
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Min),A,102.25
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Max),A,102.38
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T18:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.13
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.69
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92691
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99585
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96271
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (Min),A,34.88
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (Max),A,35.12
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (Min),A,34.38
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (Max),A,34.75
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (Min),A,48.5
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (Max),A,48.62
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.69
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-8.5
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-10.94
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99796
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97223
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9736
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0110,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0110,L3 Current (Min),A,68.88
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0110,L3 Current (Max),A,69.25
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,69.12
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0110,L2 Current (Min),A,13.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0110,L2 Current (Max),A,13.12
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0110,L1 Current (Min),A,22.5
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0110,L1 Current (Max),A,22.62
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,22.5
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.62
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.87
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.94
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96835
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98322
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99091
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (Min),A,2.88
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (Max),A,8.12
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.88
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (Min),A,31.12
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (Max),A,31.38
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.38
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (Min),A,36.5
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (Max),A,36.75
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.62
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-57.69
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,80.93
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-131.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.19173
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.12377
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.00713
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.53
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.73
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.78
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.97
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Min),A,105.62
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Max),A,110.38
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Min),A,78.75
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Max),A,78.75
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Min),A,107.5
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Max),A,107.62
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T17:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.06
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.94
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.75
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95132
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99509
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9707
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (Min),A,46.88
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (Max),A,47.25
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.12
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (Min),A,44.38
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (Max),A,44.5
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.38
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (Min),A,42.12
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (Max),A,42.5
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.25
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.94
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-2.31
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-18.25
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99771
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98462
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.92651
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0110,L3 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0110,L3 Current (Min),A,82.5
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0110,L3 Current (Max),A,82.75
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,82.62
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0110,L2 Current (Min),A,13.38
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0110,L2 Current (Max),A,13.5
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.5
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0110,L1 Current (Min),A,10.88
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0110,L1 Current (Max),A,11.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,11.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.81
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98804
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99145
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99304
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (Min),A,8.88
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.88
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (Min),A,41.88
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (Max),A,42.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (Min),A,38.75
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (Max),A,39.12
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.88
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-36.87
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.56
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.94
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
