Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.14394
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.26394
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.14717
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.77
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.84
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.59
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.7
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Min),A,137.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Max),A,137.5
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.25
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Min),A,99.75
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Max),A,100.12
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Min),A,91.75
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Max),A,92.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T17:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.94
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.44
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.75
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90643
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99762
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9801
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (Min),A,34.12
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (Max),A,34.25
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.25
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (Min),A,44.38
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (Max),A,44.5
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (Min),A,61.5
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (Max),A,61.62
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,2.75
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.88
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-20.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99747
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98184
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.92703
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0110,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0110,L3 Current (Min),A,57.75
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0110,L3 Current (Max),A,58.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,57.88
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0110,L2 Current (Min),A,14.5
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0110,L2 Current (Max),A,14.62
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,14.5
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0110,L1 Current (Min),A,16.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0110,L1 Current (Max),A,16.38
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.12
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.13
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.25
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98987
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99414
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99432
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (Min),A,10.75
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (Max),A,10.88
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.75
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (Min),A,46.25
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (Max),A,47.88
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.75
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (Min),A,39.62
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (Max),A,39.62
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.62
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,11.87
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-22.38
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-53.12
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.13985
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.37346
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.07515
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.28
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.38
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.3
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.38
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Min),A,100.62
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Max),A,100.88
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Min),A,105.12
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Max),A,106.75
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Min),A,116.75
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Max),A,117.12
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T17:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.13
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.25
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.75
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95712
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98218
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96765
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (Min),A,47.5
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (Max),A,47.75
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.62
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (Min),A,23.88
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (Max),A,23.88
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.88
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (Min),A,53.12
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (Max),A,53.62
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.38
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,3.12
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-3.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-18.81
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99524
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99463
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.92935
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0110,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0110,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0110,L3 Current (Min),A,49.12
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0110,L3 Current (Max),A,49.25
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,49.12
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0110,L2 Current (Min),A,28.25
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0110,L2 Current (Max),A,28.25
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,28.25
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0110,L1 Current (Min),A,14.5
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0110,L1 Current (Max),A,15.75
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,15.12
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.37
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.88
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.5
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97742
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99457
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98669
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (Min),A,8.38
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (Max),A,8.38
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.38
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (Min),A,53.88
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (Max),A,54.12
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (Min),A,29.38
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (Max),A,29.38
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.38
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,57.19
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.13
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.75
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09731
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.45095
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.19927
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.39
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.55
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.42
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.47
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Min),A,103.88
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Max),A,104.25
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Min),A,106.12
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Max),A,106.38
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Min),A,96.88
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Max),A,98.62
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T17:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.38
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.06
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.75
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90658
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99142
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97058
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (Min),A,33.75
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (Max),A,33.88
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.88
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (Min),A,32.88
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (Max),A,33.12
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (Min),A,56.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (Max),A,56.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.75
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.94
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.37
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99377
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99222
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98889
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0110,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0110,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0110,L3 Current (Min),A,30.12
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0110,L3 Current (Max),A,30.38
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,30.25
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0110,L2 Current (Min),A,22.25
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0110,L2 Current (Max),A,22.38
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,22.25
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0110,L1 Current (Min),A,43.38
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0110,L1 Current (Max),A,44.25
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,43.88
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.19
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.75
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.75
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9024
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98669
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98837
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (Min),A,3.75
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (Max),A,4.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.88
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (Min),A,40.12
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (Max),A,40.38
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.25
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (Min),A,29.5
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (Max),A,29.62
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-65.81
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-28.94
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-70.12
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.05815
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.24761
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.08312
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.75
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.8
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.58
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.64
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Min),A,67.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Max),A,67.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Min),A,95.62
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Max),A,95.75
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Min),A,128.88
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Max),A,129.75
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.25
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T17:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.5
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.94
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.19
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96448
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98856
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96368
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (Min),A,50.38
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (Max),A,50.38
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.38
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (Min),A,27.88
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (Max),A,27.88
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.88
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (Min),A,53.88
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (Max),A,54.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.88
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,2.88
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,1.69
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-8.75
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98901
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99469
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.97379
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0110,L3 Current (Min),A,24.38
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0110,L3 Current (Max),A,24.62
