Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,24.5
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0110,L2 Current (Min),A,24.5
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0110,L2 Current (Max),A,24.62
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,24.5
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0110,L1 Current (Min),A,26.38
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0110,L1 Current (Max),A,26.5
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,26.38
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.44
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.38
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.19
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98721
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99216
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98703
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (Min),A,11.75
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (Max),A,11.88
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.75
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (Min),A,48.75
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (Max),A,49.12
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.88
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (Min),A,28.75
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (Max),A,28.75
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.75
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-52.44
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,5.19
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-56.56
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.10466
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.32448
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.16823
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.75
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.89
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.86
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.98
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Min),A,86.12
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Max),A,86.38
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Min),A,101.12
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Max),A,101.5
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Min),A,108.88
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Max),A,109.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T17:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.94
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.37
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.31
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96857
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97623
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98431
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (Min),A,55.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (Max),A,55.38
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.12
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (Min),A,20.75
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (Max),A,20.75
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.75
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (Min),A,51.88
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (Max),A,52.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.88
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,4.88
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,0.25
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-11.25
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99152
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99457
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.95102
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0110,L3 Current (Min),A,33.5
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0110,L3 Current (Max),A,34.12
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,33.88
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0110,L2 Current (Min),A,24.5
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0110,L2 Current (Max),A,24.75
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,24.75
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0110,L1 Current (Min),A,11.75
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0110,L1 Current (Max),A,11.75
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,11.75
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.44
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.87
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.69
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91733
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97925
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98853
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (Min),A,4.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (Max),A,7.5
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.88
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (Min),A,35.75
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (Max),A,36.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.88
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (Min),A,28.75
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (Max),A,28.88
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.88
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-50.75
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-38.81
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,36.81
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.21205
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.21257
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.13167
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.03
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.14
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.66
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.02
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.08
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Min),A,91.88
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Max),A,95.12
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Min),A,81.12
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Max),A,81.5
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Min),A,92.38
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Max),A,92.5
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T16:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.25
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.37
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.13
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95166
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96503
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96713
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (Min),A,44.62
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (Max),A,44.75
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.75
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (Min),A,18.88
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (Max),A,19.12
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (Min),A,50.75
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (Max),A,50.75
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.75
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,6.75
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,1.62
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-2.56
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97736
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99692
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.97824
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0110,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0110,L3 Current (Min),A,26.5
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0110,L3 Current (Max),A,26.88
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,26.62
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0110,L2 Current (Min),A,34.88
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0110,L2 Current (Max),A,35.5
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,35.12
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0110,L1 Current (Min),A,14.38
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0110,L1 Current (Max),A,14.5
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,14.5
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.12
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.43
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.25
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93136
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98227
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98968
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (Min),A,5.75
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (Max),A,6.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.88
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (Min),A,28.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (Max),A,28.25
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.12
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (Min),A,29.38
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (Max),A,29.38
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.38
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-134.31
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,53.38
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.05992
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.24434
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.14314
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.55
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.67
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.16
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.25
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Min),A,76.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Max),A,76.12
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Min),A,81.75
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Max),A,82.25
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Min),A,94.38
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Max),A,94.5
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T16:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.5
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.37
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.12
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96988
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95624
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99161
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (Min),A,53.25
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (Max),A,53.5
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.38
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (Min),A,18.5
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (Max),A,18.75
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.62
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (Min),A,71.25
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (Max),A,71.5
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.38
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-7.81
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,3.06
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97855
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99573
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.97842
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0110,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0110,L3 Current (Min),A,17.5
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0110,L3 Current (Max),A,18.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,17.75
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0110,L2 Current (Min),A,27.88
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0110,L2 Current (Max),A,28.12
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,28.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0110,L1 Current (Min),A,19.88
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0110,L1 Current (Max),A,25.62
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,24.5
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.5
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.25
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.81
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98715
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96811
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9895
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.5
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (Max),A,12.62
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.62
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (Min),A,20.38
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (Max),A,20.88
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (Min),A,28.5
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (Max),A,28.62
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.62
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.88
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-86.25
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,114.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09508
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.03548
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.05748
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.89
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.95
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.45
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.52
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Min),A,83.5
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Max),A,83.88
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Min),A,66.38
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Max),A,67.25
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Min),A,119.12
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Max),A,125.62
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T16:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.19
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.19
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.31
